ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
514,2016-06-01,0.0,0.0,1451.3859166666668,0.0,0.0,0.0,5.66323529411765,52.1364117647059,65.2925
514,2016-06-02,0.0,0.0,924.2989583333333,0.0,0.0,0.0,1.8348,51.1135833333333,70.55749999999998
514,2016-06-03,0.0,0.0,951.0661666666666,0.0,0.0,0.0,51.5094736842105,51.355,70.59499999999998
514,2016-06-04,0.0,0.0,1358.6977916666667,0.0,0.0,0.0,0.0,51.37525,69.17
514,2016-06-05,0.0,0.0,1786.7898333333333,0.0,0.0,0.0,0.0,51.7879166666667,68.05250000000001
514,2016-06-06,0.0,17.904458333333334,14818.446333333333,0.0,0.0,0.0,10.8013181818182,52.2427916666667,69.4925
514,2016-06-07,0.0,0.0,20936.679583333334,0.0,0.0,0.0,0.0,54.1974583333333,62.112500000000004
514,2016-06-08,0.0,0.0,19534.7935,0.0,0.0,0.0,0.0,55.4075416666667,54.297499999999985
514,2016-06-09,118.06520833333333,2819.9538749999997,14083.027125,28.449447791164662,23.81578883340581,0.0,0.0,54.1627083333333,55.962500000000006
514,2016-06-10,339.98758333333336,8022.713875,2670.3945,81.92471887550201,24.1060909478645,0.0,90.3391333333333,51.5432916666667,58.06249999999999
514,2016-06-11,275.6988333333333,6890.260208333333,1306.6192083333333,66.43345381526105,22.760633360615202,0.0,32.1313684210526,51.4480416666667,60.8675
514,2016-06-12,278.346625,6871.240583333333,882.418875,67.07147590361447,23.042831436419288,0.0,0.0,51.4521666666667,60.56
514,2016-06-13,252.012125,6280.852749999999,677.2260833333333,60.72581325301205,22.82379524088774,0.0,64.7264375,51.9000833333333,55.43000000000001
514,2016-06-14,266.29620833333337,6405.472958333333,2019.8000833333333,64.16776104417671,23.648239689031726,0.0,144.795958333333,51.8106666666667,58.17499999999999
514,2016-06-15,269.16925,6450.8680416666675,1579.5079166666667,64.86006024096386,23.735168774088685,0.0,135.824086956522,51.2585833333333,65.0075
514,2016-06-16,240.90020833333332,5997.0768333333335,1350.925125,58.04824297188754,22.849810385166997,0.0,269.286625,50.9361666666667,71.375
514,2016-06-17,234.50525000000002,5933.381166666666,914.6313333333333,56.507289156626506,22.48202151432094,0.0,232.106739130435,50.8575416666667,70.58749999999999
514,2016-06-18,210.88762499999999,5512.3725,1275.2389166666667,50.81629518072289,21.76193838270182,0.0,86.2536086956522,50.7289583333333,71.11250000000001
514,2016-06-19,219.5822916666667,5672.590875000001,616.324625,52.91139558232933,22.01916719575202,0.0,81.68075,50.858625,73.6325
514,2016-06-20,219.42070833333332,5670.5711249999995,952.7700416666667,52.87245983935742,22.01080105905754,0.0,122.308217391304,50.8087916666667,77.97499999999998
514,2016-06-21,187.84675000000001,4982.43225,1442.7854583333335,45.26427710843374,21.446050361915773,0.0,141.482571428571,51.9439583333333,68.06750000000001
514,2016-06-22,208.26654166666665,5305.8417500000005,2943.4744583333336,50.18470883534136,22.32802196146456,0.0,0.0,52.0083333333333,63.34249999999998
514,2016-06-23,295.62225,6978.169333333334,2654.772625,71.23427710843374,24.09798069412474,0.0,0.0,51.8503333333333,63.942499999999995
514,2016-06-24,277.93854166666665,6621.903625,2085.526875,66.97314257028111,23.8754165072971,0.0,0.0,51.73725,66.2975
514,2016-06-25,175.09004166666668,4851.3195000000005,1911.0247916666667,42.19037148594378,20.529889246569358,0.0,0.0,51.1297083333333,71.0825
514,2016-06-26,197.73125000000002,5329.553791666666,895.5515416666667,47.6460843373494,21.10422944178465,0.0,0.0,50.2383333333333,77.91499999999999
514,2016-06-27,204.93870833333335,5282.625666666667,1639.0830416666668,49.382821285140565,22.06780793230749,0.0,0.0,50.6000416666667,76.31000000000002
514,2016-06-28,260.35054166666663,6564.984874999999,2649.71275,62.73507028112449,22.55847793577573,0.0,0.0,50.3144166666667,71.8325
514,2016-06-29,307.4082916666667,7329.968333333333,2056.827875,74.07428714859438,23.85604893377969,0.0,0.0,50.554875,67.4975
514,2016-06-30,333.150375,7719.550833333334,1945.1074583333332,80.27719879518072,24.5489721363322,0.0,0.0,51.4043333333333,68.795
514,2016-07-01,315.9284166666667,7474.078041666667,1933.8112083333333,76.12732931726907,24.04451938357711,0.0,0.0,51.2145833333333,68.88499999999999
514,2016-07-02,282.53220833333336,6825.5244999999995,2235.766166666667,68.08005020080321,23.545990911068852,0.0,0.0,50.8143333333333,66.6725
514,2016-07-03,296.95637500000004,7041.199416666666,2281.5452083333334,71.5557530120482,23.990044117483635,0.0,0.0,51.2863333333333,69.38749999999999
514,2016-07-04,297.15316666666666,7058.104375,1921.4782500000001,71.60317269076305,23.948445265879986,0.0,0.0,51.3474166666667,72.635
514,2016-07-05,312.17366666666663,7361.807083333333,1318.9230416666667,75.22257028112449,24.12108676291002,0.0,0.0,51.4031666666667,77.165
514,2016-07-06,308.775625,7302.674583333333,1655.3719583333334,74.40376506024096,24.051717766761136,0.0,0.0,51.0817083333333,79.0925
514,2016-07-07,282.96245833333336,6936.210208333334,1437.3900416666665,68.1837248995984,23.20553638766094,0.0,0.0,50.4751666666667,77.915
514,2016-07-08,300.60195833333336,7355.213500000001,1949.7672499999999,72.43420682730924,23.247783897133342,0.0,0.0,50.4780833333333,73.44500000000001
514,2016-07-09,184.53479166666668,4518.251041666666,4937.294458333333,44.466214859437756,23.232339170999598,0.0,0.0,51.2242916666667,73.1975
514,2016-07-10,0.0,0.1125,7772.025041666667,0.0,0.0,0.0,0.0,51.2335416666667,65.41999999999999
514,2016-07-11,96.27054166666666,2452.9283333333333,3667.715208333333,23.19772088353414,22.32510928830869,0.0,0.0,49.6978695652174,67.15999999999998
514,2016-07-12,256.31279166666667,6430.696,1762.7065416666667,61.762118473895576,22.672391862361742,0.0,0.0,51.0499166666667,73.3325
514,2016-07-13,244.04137500000002,6101.933875,2975.7918750000003,58.80515060240964,22.749979212532846,0.0,0.0,50.447875,79.47500000000001
514,2016-07-14,277.0358333333333,6868.037208333334,2337.538708333333,66.75562248995983,22.945014965348363,0.0,0.0,50.52625,79.31750000000001
514,2016-07-15,275.44258333333335,6788.42675,3318.1315,66.37170682730924,23.080594162623093,0.0,0.0,50.563875,75.8825
514,2016-07-16,272.24966666666666,6679.967958333334,2974.0279166666664,65.60232931726908,23.183447339098908,0.0,0.0,50.949625,70.06250000000001
514,2016-07-17,272.02387500000003,6660.865000000001,2544.560875,65.54792168674699,23.230653610679695,0.0,0.776541666666667,50.8269166666667,70.46000000000001
514,2016-07-18,271.83483333333334,6681.035583333333,2492.84375,65.50236947791164,23.144423111119405,0.0,5.50558333333333,50.9490833333333,76.3775
514,2016-07-19,271.6089583333333,6580.003208333333,3315.9105416666666,65.44794176706827,23.48026653486666,0.0,11.9645416666667,51.5205416666667,68.8775
514,2016-07-20,219.15720833333333,5399.959583333333,3570.240208333333,52.808965863453814,23.08608488942137,0.0,14.7348333333333,51.6725,67.8275
514,2016-07-21,267.86783333333335,6648.696041666666,1601.2753333333333,64.54646586345382,22.917599416919924,0.0,21.048625,50.3732916666667,74.50999999999999
514,2016-07-22,254.53166666666667,6404.5093333333325,3043.8397916666668,61.33293172690764,22.60689911642811,0.0,26.5123333333333,50.4940833333333,83.4725
514,2016-07-23,241.9512083333333,6095.353791666667,3025.2514166666665,58.30149598393574,22.579478902182856,0.0,31.962125,50.8415,79.175
514,2016-07-24,246.63587500000003,6209.871208333334,1935.146375,59.43033132530121,22.592208789703225,0.0,31.70875,50.8036666666667,74.8325
514,2016-07-25,246.65370833333336,6160.185125,775.5340416666667,59.43462851405623,22.7760770566579,0.0,26.6278333333333,50.6335833333333,72.73250000000002
514,2016-07-26,188.44500000000002,4695.9404583333335,2894.4532916666667,45.40843373493976,22.826907293889505,0.0,22.5319444444444,49.7791111111111,73.70750000000001
514,2016-07-27,247.82695833333332,6186.684083333334,4724.449583333333,59.71733935742972,22.786396218029683,0.0,26.9434166666667,50.264125,75.15500000000002
514,2016-07-28,247.749625,6183.056916666667,3112.928625,59.698704819277104,22.792648833776035,0.0,39.175,50.7450833333333,76.1675
514,2016-07-29,245.715,6186.424875,1938.9602916666665,59.20843373493976,22.593159267936638,0.0,44.762,50.8270416666666,74.705
514,2016-07-30,223.250625,5759.352041666666,1115.41,53.79533132530121,22.049771618188906,0.0,40.7152083333333,50.6040833333333,69.5825
514,2016-07-31,223.28733333333332,5758.4634166666665,182.78745833333335,53.80417670682731,22.056800385932426,0.0,40.7770416666667,50.5297083333333,68.2025
514,2016-08-01,167.41525,4404.4535000000005,237.86429166666667,40.34102409638554,21.621609743032437,0.0,37.9960416666667,50.8828333333333,71.28500000000001
514,2016-08-02,163.81554166666666,4385.180333333333,3311.8728749999996,39.47362449799196,21.249694091194478,0.0,45.85025,50.3282916666667,72.15500000000002
514,2016-08-03,246.78466666666668,6250.4553750000005,1936.043375,59.46618473895583,22.4590587618675,0.0,38.7367083333333,50.4129166666667,73.04
514,2016-08-04,208.6314583333333,5508.212166666667,3999.466958333333,50.272640562248995,21.545380659104563,0.0,38.2845416666667,50.3382083333333,76.1075
514,2016-08-05,198.48054166666668,5365.130541666666,3896.2244166666665,47.826636546184744,21.04372805866205,0.0,61.6575416666667,50.4456666666667,79.96999999999998
514,2016-08-06,198.63070833333333,5413.975166666666,2113.1094166666667,47.86282128514056,20.869650200700242,0.0,48.336375,50.1795416666667,75.425
514,2016-08-07,188.80070833333332,5152.2660000000005,4581.873333333334,45.49414658634538,20.84444713392989,0.0,38.91325,50.228375,72.98
514,2016-08-08,182.983125,4849.524375,5227.107041666667,44.09231927710844,21.46332153191827,0.0,53.36025,50.7679583333333,70.88
514,2016-08-09,8.090208333333333,222.88791666666668,0.025958333333333333,1.9494477911646584,20.647059932340177,0.0,49.0,50.307,74.33
514,2016-08-10,151.25108333333333,4229.353666666667,2374.654541666667,36.44604417670683,20.342743757957447,0.0,40.12575,50.25195,78.43249999999999
514,2016-08-11,182.55283333333333,5103.281958333334,3458.2924166666667,43.98863453815261,20.34810883315527,0.0,42.223375,50.4576666666667,80.9525
514,2016-08-12,282.1422083333333,7189.211541666667,1661.9035833333335,67.98607429718875,22.323990873006238,0.0,52.1910833333333,50.102375,79.87249999999996
514,2016-08-13,329.33183333333335,8115.599708333334,1373.5315416666665,79.35706827309237,23.083312541329114,0.0,40.655125,50.004,79.415
514,2016-08-14,297.2805,7434.407291666666,813.234375,71.63385542168675,22.746003967195882,0.0,40.4005833333333,50.0125833333333,76.2125
514,2016-08-15,252.62608333333333,6706.364583333333,788.7308750000001,60.873755020080324,21.42772515329292,0.0,44.9104583333333,50.7031666666667,72.395
514,2016-08-16,235.18004166666665,6521.290208333333,2102.9048333333335,56.66988955823293,20.514076626090276,0.0,47.3554166666667,50.2233333333333,75.1175
514,2016-08-17,239.01720833333331,6696.120083333334,2845.0085,57.59450803212851,20.304438039975572,0.0,36.3177083333333,50.1122916666667,71.6525
514,2016-08-18,273.97208333333333,7371.765416666666,2695.978833333333,66.01736947791164,21.14072336735409,0.0,27.900875,51.0567083333333,72.49249999999999
514,2016-08-19,272.73491666666666,7255.264125000001,1952.603625,65.71925702811245,21.383192822616763,0.0,40.910125,51.0517916666667,73.18250000000002
514,2016-08-20,246.64270833333333,6655.364958333333,1999.9460833333333,59.431977911646584,21.08052598196588,0.0,36.7390833333333,50.8534583333333,76.21999999999998
514,2016-08-21,246.614375,6815.1312916666675,808.7505833333333,59.42515060240964,20.583972776973464,0.0,0.680208333333333,50.6384583333333,72.1925
514,2016-08-22,252.97050000000002,6490.907875,1041.8255000000001,60.95674698795182,22.16917194345483,0.0,30.99125,51.47525,64.59499999999998
514,2016-08-23,279.184625,6987.2574583333335,1240.6563333333334,67.27340361445783,22.728448436483887,0.0,46.7797083333333,51.46725,66.6575
514,2016-08-24,282.13054166666666,7228.8384166666665,1298.7272500000001,67.98326305220883,22.2006977056476,0.0,50.4515416666667,51.0705,73.28000000000002
514,2016-08-25,254.957125,6743.180625,1959.6871666666666,61.435451807228915,21.50737453675035,0.0,52.681875,50.6555,76.385
514,2016-08-26,275.8319166666667,7003.157291666666,1837.9467916666665,66.46552208835341,22.40452156971065,0.0,55.414375,50.7127916666667,75.99499999999999
514,2016-08-27,207.87641666666664,5626.3015000000005,1329.6077916666666,50.09070281124498,21.016832285630066,0.0,49.828375,50.3619583333333,72.7175
514,2016-08-28,198.03125,5492.851416666667,1300.18175,47.7183734939759,20.50788697831304,0.0,43.9995,49.970625,77.2925
514,2016-08-29,220.87020833333335,5898.931625,677.0047083333333,53.221736947791165,21.29849010417675,0.0,44.2417083333333,50.367125,71.8325
514,2016-08-30,251.14883333333333,6457.448291666667,2040.8627916666667,60.51779116465864,22.123572899862147,0.0,52.7834166666667,50.5776666666667,68.99749999999999
514,2016-08-31,295.0445416666667,7341.4317083333335,1717.07225,71.0950702811245,22.860822900191078,0.0,61.1715416666667,50.783875,70.26499999999999
514,2016-09-01,193.86933333333332,4964.152666666667,4755.251083333334,46.715502008032125,22.21513851731751,0.0,54.2135416666667,50.639625,66.82999999999998
514,2016-09-02,295.24833333333333,7130.363541666667,612.178,71.14417670682731,23.55379113977894,0.0,61.7715416666667,50.9676666666667,63.830000000000005
514,2016-09-03,260.29325,6450.864375,767.27175,62.72126506024096,22.95250193376863,0.0,60.82225,50.8594583333333,61.602499999999985
514,2016-09-04,253.23412499999998,6340.21875,320.15845833333333,61.02027108433734,22.719722633781362,0.0,69.002625,50.9991666666667,65.2925
514,2016-09-05,242.654125,6139.971375,712.901625,58.470873493975894,22.48052089181496,0.0,74.826375,50.800625,68.70500000000001
514,2016-09-06,296.52979166666665,7127.928541666667,1777.84675,71.45296184738956,23.664102247993178,0.0,80.3892083333333,51.253375,69.665
514,2016-09-07,285.0930416666667,6989.066541666667,1555.1257083333333,68.69711847389559,23.20344558670012,0.0,85.2283333333333,51.496625,73.11500000000001
514,2016-09-08,254.83654166666668,6686.755166666667,1661.7119166666669,61.406395582329324,21.67860432127215,0.0,92.4494166666667,51.0909583333333,76.8875
514,2016-09-09,215.93479166666668,5688.063999999999,2045.307375,52.03247991967872,21.594501631203322,0.0,93.5170833333333,51.4031666666667,75.8825
514,2016-09-10,238.27408333333335,6477.486,996.430375,57.41544176706827,20.924513162891355,0.0,87.5158333333333,50.7605416666667,76.3175
514,2016-09-11,181.7995,5167.242916666667,471.6758333333333,43.80710843373494,20.013306370749135,0.0,73.475875,50.1057916666667,66.05750000000002
514,2016-09-12,199.32575,5414.01075,597.1982083333334,48.03030120481928,20.942538910116994,0.0,86.703625,50.688375,62.5325
514,2016-09-13,198.53733333333332,5493.463,1478.0139583333332,47.84032128514056,20.558007419201896,0.0,92.228625,50.1400416666667,67.67
514,2016-09-14,198.16679166666665,5499.773249999999,1657.6797916666667,47.75103413654618,20.49609529987845,0.0,92.2555,50.2288333333333,64.895
514,2016-09-15,198.55029166666668,5425.18325,2199.9582083333335,47.843443775100404,20.818103101504555,0.0,99.0831666666667,50.2952916666667,56.419999999999995
514,2016-09-16,236.81916666666666,6158.246791666667,1971.391375,57.064859437751004,21.87483557081741,0.0,101.317458333333,50.7121666666667,61.535
514,2016-09-17,204.86345833333334,5657.042083333334,1437.66525,49.36468875502008,20.599663598980847,0.0,81.2342083333333,50.1380416666667,68.675
514,2016-09-18,192.24679166666667,5385.883833333333,2330.4575,46.3245281124498,20.304259562670147,0.0,76.0904583333333,49.9055416666667,71.36
514,2016-09-19,208.626125,5477.495125,1848.0559583333334,50.27135542168675,21.665650337601473,0.0,86.961875,51.0258333333333,69.37249999999999
514,2016-09-20,197.45475,5422.882875,1305.7170833333332,47.5794578313253,20.71201724507096,0.0,93.7932083333333,50.27175,69.83
514,2016-09-21,245.3167083333333,6321.240791666667,1745.412,59.11245983935742,22.075463587397792,0.0,88.8188333333334,50.0707916666667,65.885
514,2016-09-22,224.06875,5870.3800833333335,2004.75025,53.99246987951807,21.712013898418643,0.0,97.018375,50.19125,67.8275
514,2016-09-23,239.23554166666668,6163.113333333334,1664.5520416666668,57.64711847389559,22.080585453789407,0.0,93.1665,50.3234166666667,61.879999999999995
514,2016-09-24,198.843125,5227.678458333333,1203.9323333333334,47.91400602409638,21.63648711482295,0.0,67.9642083333333,50.4817083333333,53.3825
514,2016-09-25,198.6395,5311.23125,343.2771666666667,47.86493975903615,21.27430789549347,0.0,67.445,50.7085416666667,51.2525
514,2016-09-26,211.26,5400.80325,688.9135416666667,50.906024096385536,22.250714280324875,0.0,84.7907916666667,51.8459583333333,56.67500000000001
514,2016-09-27,194.62945833333333,5211.917708333333,1403.14725,46.89866465863454,21.242032154804395,0.0,86.793,51.101625,60.267500000000005
514,2016-09-28,197.69245833333332,5293.093083333333,1796.3521666666666,47.636736947791164,21.245434054938812,0.0,86.6935416666667,51.0555,57.5525
514,2016-09-29,185.03341666666665,5018.3952500000005,2050.231583333333,44.586365461847386,20.973472581809006,0.0,84.6514583333333,51.2869583333333,57.1325
514,2016-09-30,290.99870833333335,6730.344583333333,2393.7663333333335,70.12017068273092,24.594545376896978,0.0,61.348125,52.4178333333333,54.45499999999999
514,2016-10-01,257.6555416666667,6127.798458333334,1343.8415833333333,62.08567269076305,23.917735156374327,0.0,57.1700833333333,51.8182083333333,56.022500000000015
514,2016-10-02,272.68720833333333,6462.9172499999995,326.231375,65.70776104417672,24.000550784339865,0.0,57.6105833333333,51.5691666666667,59.779999999999994
514,2016-10-03,249.20979166666666,5984.412625,439.03245833333335,60.05055220883534,23.68801173583106,0.0,55.0606666666667,52.522125,59.45750000000001
514,2016-10-04,224.78629166666667,5501.452833333333,1532.766625,54.16537148594378,23.24221245734372,0.0,53.2374166666667,52.8216666666667,58.63999999999999
514,2016-10-05,229.20066666666665,5676.443,1068.8844583333332,55.22907630522088,22.96807687881693,0.0,50.7284166666667,52.760375,58.4675
514,2016-10-06,244.223875,5840.027083333333,1503.7835416666667,58.8491265060241,23.78801997208203,0.0,49.8815416666667,52.7625416666667,59.2475
514,2016-10-07,250.46504166666668,5907.228166666667,1555.926125,60.35302208835341,24.11839538189311,0.0,49.5978333333333,53.70475,63.1625
514,2016-10-08,205.62233333333333,5262.7455,1505.58825,49.54755020080321,22.2250605273954,0.0,53.3387083333333,51.8271666666667,58.6925
514,2016-10-09,202.14220833333331,5121.290666666667,1058.3610416666668,48.70896586345381,22.45239211318822,0.0,53.868375,52.7673333333333,50.45749999999999
514,2016-10-10,222.987625,5246.473958333333,778.8163333333333,53.7319578313253,24.176769965542334,0.0,51.1230434782609,54.4834782608696,43.76000000000001
514,2016-10-11,226.81066666666666,5441.612875,1192.1576666666667,54.65317269076305,23.70941677021733,0.0,52.737125,53.36625,48.012499999999996
514,2016-10-12,250.62300000000002,5949.976291666667,2548.333125,60.3910843373494,23.960215891896656,0.0,51.758,53.4639583333333,59.330000000000005
514,2016-10-13,181.41020833333334,4483.382166666667,3165.6150416666665,43.71330321285141,23.016590973253212,0.0,64.0975833333333,53.2505833333333,53.49499999999998
514,2016-10-14,247.66954166666667,5843.3377083333335,1768.0671666666667,59.6794076305221,24.109968990919775,0.0,69.4127916666666,54.077,44.51000000000001
514,2016-10-15,198.26725,5081.5289999999995,1710.0861666666667,47.77524096385542,22.1943081911632,0.0,76.0027916666667,52.7280833333333,50.915
514,2016-10-16,198.01341666666667,5138.861458333334,816.671625,47.714076305220885,21.918596708725676,0.0,74.418625,52.0660833333333,64.1525
514,2016-10-17,216.726,5458.03225,549.0814166666667,52.22313253012049,22.58707302434866,0.0,81.211625,53.0985833333333,63.9575
514,2016-10-18,235.7926666666667,5970.973166666667,2050.403,56.81751004016065,22.463126999854303,0.0,57.0488666666667,51.7912083333333,72.3875
514,2016-10-19,227.45283333333336,5875.235583333334,1312.4189166666667,54.80791164658635,22.021713261701315,0.0,79.4454761904762,51.2794166666667,59.217499999999994
514,2016-10-20,238.67441666666664,6047.903625,2145.490333333333,57.51190763052209,22.44843377673514,0.0,122.03675,52.558375,51.62
514,2016-10-21,228.930375,5782.409666666666,1406.0890416666668,55.163945783132526,22.520581525585442,0.0,149.965666666667,52.5562916666667,49.902499999999996
514,2016-10-22,198.46320833333334,5061.6245,733.39125,47.822459839357435,22.30360793067083,0.0,158.242416666667,52.3999166666667,43.07749999999999
514,2016-10-23,198.40170833333332,5108.522583333333,818.8067500000001,47.80764056224899,22.092004733125357,0.0,137.578083333333,52.295,47.11249999999999
514,2016-10-24,203.786375,5259.236458333334,1155.9095833333333,49.10515060240964,22.041314152264256,0.0,114.9745,52.9658333333333,46.047499999999985
514,2016-10-25,205.85941666666668,5339.010166666667,1414.4677916666667,49.60467871485944,21.93284794841757,0.0,116.329458333333,53.0586666666667,41.135
514,2016-10-26,204.01583333333335,5195.209583333333,1399.9645833333334,49.16044176706828,22.3380798534248,0.0,122.286166666667,52.4280416666667,35.915000000000006
514,2016-10-27,212.12541666666667,5392.685541666667,2822.451833333333,51.11455823293173,22.375494902291248,0.0,120.591125,52.7738333333333,34.849999999999994
514,2016-10-28,241.97216666666668,5936.535791666666,1251.9762916666666,58.30654618473896,23.185547762063827,0.0,139.482791666667,53.1435,37.45250000000001
514,2016-10-29,153.987625,4301.440166666666,1390.1805000000002,37.10545180722892,20.36371322786814,0.0,130.410458333333,53.7242083333333,50.34499999999999
514,2016-10-30,125.44941666666666,3842.1258333333335,1035.5534166666666,30.228775100401606,18.573001755466247,0.0,125.023583333333,53.361625,47.885
514,2016-10-31,43.65716666666666,1359.3080416666667,1349.1390416666666,10.519799196787147,18.269333276686865,0.0,100.163875,53.329,38.72
514,2016-11-01,225.84954166666668,5163.928708333334,3936.7959166666665,54.42157630522089,24.878489784480337,0.0,92.6092083333333,53.0310833333333,44.6975
514,2016-11-02,393.44699999999995,8730.937166666667,5574.314333333333,94.80650602409638,25.63364782356411,0.0,86.2279583333333,52.0964166666667,53.3225
514,2016-11-03,390.5797083333334,8700.912541666667,5574.205458333334,94.11559236947792,25.534650113958435,0.0,82.21475,52.5723333333333,52.19000000000002
514,2016-11-04,303.5620833333333,6871.7215,2784.8475,73.14748995983935,25.128525906661253,0.0,83.721375,52.9328333333333,43.63999999999999
514,2016-11-05,198.66958333333332,4778.851041666667,1526.5041666666666,47.872188755020076,23.647918785104302,0.0,89.7019166666667,55.473125,49.625
514,2016-11-06,189.75708333333333,4447.938,549.0002499999999,45.7245983935743,24.267459266768356,0.0,83.0867826086957,57.1742173913043,42.747499999999995
514,2016-11-07,206.18645833333335,4776.182083333333,1699.6987916666667,49.68348393574298,24.55637752823901,0.0,70.12525,57.0327916666667,40.3175
514,2016-11-08,199.4622916666667,4758.0032083333335,2986.852833333333,48.063202811244985,23.84630595547652,0.0,72.9500416666666,55.8954166666667,45.43739130434783
514,2016-11-09,199.87995833333332,4881.226875,758.687625,48.1638453815261,23.292992904632765,0.0,69.7712916666667,55.5616666666667,44.77250000000001
514,2016-11-10,212.12187500000002,5115.164291666667,1063.4302916666668,51.1137048192771,23.589074827125746,0.0,70.050375,55.5973333333333,43.98500000000001
514,2016-11-11,206.18854166666665,4952.492791666667,592.5275416666667,49.68398594377509,23.682400032715282,0.0,77.121625,55.9787083333333,45.379999999999995
514,2016-11-12,68.40191666666666,1687.0741666666665,2040.6035833333333,16.48238955823293,23.063177086497713,0.0,72.1865416666667,55.3429583333333,37.45999999999999
514,2016-11-13,0.0,0.0,2348.635041666667,0.0,0.0,0.0,65.494625,54.7687083333333,43.362500000000004
514,2016-11-14,0.0,0.0,1438.516375,0.0,0.0,0.0,120.914,54.5795217391304,42.1325
514,2016-11-15,59.874875,2047.5045833333334,1929.8612916666668,14.427680722891568,16.634309396132814,0.0,154.732166666667,54.22375,43.3775
514,2016-11-16,112.952875,3283.248708333333,2550.6845416666665,27.217560240963856,19.56944663764113,0.0,91.708,56.715875,47.945
514,2016-11-17,155.07579166666667,4000.1402083333337,1392.7617083333334,37.367660642570286,22.052296894315457,0.0,0.0,58.5202083333333,47.120000000000005
514,2016-11-18,143.56225,3813.6776250000003,1448.39625,34.59331325301205,21.413187279649346,0.0,0.0,58.6069166666667,44.375
514,2016-11-19,99.01445833333334,3141.4635416666665,653.587875,23.858905622489964,17.928816818947734,0.0,0.0,58.69225,45.62521739130434
514,2016-11-20,34.253125000000004,1111.0593333333334,927.6537083333333,8.253765060240964,17.536704554182226,0.0,0.0,57.0645416666667,31.48249999999999
514,2016-11-21,0.0,0.0,1773.6965416666665,0.0,0.0,0.0,0.0,55.2628333333333,27.687500000000014
514,2016-11-22,0.0,0.0,2387.1702083333334,0.0,0.0,0.0,0.0,54.40675,30.605000000000004
514,2016-11-23,0.0,0.0,3074.813666666667,0.0,0.0,0.0,0.0,53.441875,29.60000000000002
514,2016-11-24,0.0,0.0,2829.6041666666665,0.0,0.0,0.0,0.0,53.6696666666667,32.12750000000001
514,2016-11-25,208.50466666666668,4603.639416666667,1841.2235416666665,50.24208835341366,25.763182956112757,0.0,0.0,53.625875,37.5875
514,2016-11-26,395.12449999999995,8676.879916666667,479.049375,95.21072289156626,25.903318770719032,0.0,0.0,52.7465416666667,37.42249999999999
514,2016-11-27,385.3115416666667,8481.222833333333,936.136,92.8461546184739,25.84274142127605,0.0,0.0,53.010625,34.8725
514,2016-11-28,247.780625,5954.639166666667,1554.2810833333333,59.70617469879518,23.669927750310087,0.0,0.0,52.9170833333334,37.085
514,2016-11-29,99.70966666666668,2667.074291666667,2856.250375,24.026425702811245,21.266067553038468,0.0,0.0,54.2505833333333,46.5725
514,2016-11-30,0.0,0.0010416666666666667,3940.6595833333336,0.0,0.0,0.0,0.0,55.0584166666667,46.46
514,2016-12-01,57.3315,1872.4256249999999,3515.5476249999997,13.814819277108434,17.417016630500342,0.0,0.0,56.5543333333333,43.5425
514,2016-12-02,98.87012499999999,3255.5090416666667,1294.9922916666667,23.824126506024097,17.275523443805515,0.0,0.0,54.4346666666667,39.845000000000006
514,2016-12-03,10.115499999999999,345.05749999999995,1502.0950416666667,2.4374698795180723,16.675578949402155,0.0,0.0,55.1584583333333,35.70499999999999
514,2016-12-04,0.0,0.001,1105.213625,0.0,0.0,0.0,0.0,55.4823333333333,32.00750000000001
514,2016-12-05,83.03704166666667,1782.1975833333333,1555.5649999999998,20.008925702811243,26.50336732756888,0.0,0.0,55.81675,36.275
514,2016-12-06,76.14125,1746.7756666666667,1802.475875,18.347289156626506,24.795216620069702,0.0,0.0,53.4539583333333,35.795
514,2016-12-07,139.81829166666668,3108.5459583333336,1933.372625,33.691154618473895,25.585372060049743,0.0,0.0,52.99625,36.035000000000004
514,2016-12-08,0.0,0.0,3508.9218333333333,0.0,0.0,0.0,0.0,54.35525,33.275
514,2016-12-09,78.89416666666666,2174.633333333333,2586.1474583333334,19.010642570281124,20.636872946652566,0.0,0.0,56.3825416666667,25.872500000000002
514,2016-12-10,15.250916666666667,454.64425,3802.22925,3.6749196787148595,19.081358147362227,0.0,0.0,56.962375,21.7025
514,2016-12-11,69.20404166666667,2031.7724583333331,2620.0180416666667,16.67567269076305,19.37498736137044,0.0,0.0,56.6329583333333,24.710000000000004
514,2016-12-12,116.59633333333333,3446.6108333333336,1657.9102916666668,28.095502008032124,19.24321722168452,0.0,0.0,55.868625,33.45500000000001
514,2016-12-13,147.666875,3944.9075,1284.6744583333334,35.58237951807229,21.292727580853715,0.0,0.0,56.01675,32.255
514,2016-12-14,219.15566666666666,5111.576458333334,2090.1490416666666,52.80859437751004,24.3883759550642,0.0,0.0,55.2027083333333,25.58
514,2016-12-15,351.02250000000004,7125.265416666666,3351.4643333333333,84.58373493975905,28.023278723476793,0.0,0.0,56.5934583333333,14.884999999999996
514,2016-12-16,306.0514166666667,6177.677124999999,1986.3145833333335,73.74732931726908,28.18085892015422,0.0,0.0,59.250125,10.565
514,2016-12-17,228.56141666666667,5021.521958333334,638.6428333333333,55.07504016064257,25.891224531663887,0.0,0.0,58.45175,24.650000000000002
514,2016-12-18,213.00220833333333,4894.927041666667,467.35212499999994,51.325833333333335,24.752719528247873,0.0,0.0,57.044875,28.917499999999993
514,2016-12-19,84.72629166666667,2442.810375,264.396,20.41597389558233,19.729381945875442,0.0,0.0,55.5091666666667,15.770000000000001
514,2016-12-20,115.80916666666667,3343.7087083333336,817.2645833333332,27.905823293172695,19.70151112187981,0.0,0.0,54.1370416666667,20.99
514,2016-12-21,156.6675,4193.929458333333,1408.1694583333335,37.751204819277106,21.249212018319295,0.0,0.0,53.3974583333333,30.694999999999993
514,2016-12-22,263.29495833333334,5941.703583333333,1598.5035,63.44456827309237,25.20673518933582,0.0,0.0,53.6067083333333,32.62250000000001
514,2016-12-23,297.36266666666666,6265.0057916666665,2039.198125,71.6536546184739,26.999144536128245,0.0,0.0,56.998,35.4875
514,2016-12-24,318.85658333333333,6409.898833333333,2967.2237499999997,76.83291164658634,28.29627391458484,0.0,0.0,59.0589166666667,38.04499999999999
514,2016-12-25,213.41133333333335,4710.269541666667,1126.2378333333334,51.42441767068273,25.772512387509128,0.0,0.0,60.2909166666667,31.759999999999994
514,2016-12-26,53.494375,1339.0849583333334,1507.8124166666666,12.890210843373495,22.724012734566656,0.0,0.0,59.3550416666667,33.68
514,2016-12-27,0.0,0.0005,1159.99,0.0,0.0,0.0,0.0,57.2577083333333,39.290000000000006
514,2016-12-28,0.0,0.0,1960.1791666666668,0.0,0.0,0.0,0.0,54.8929166666667,30.214999999999993
514,2016-12-29,2.400541666666667,171.70829166666667,2660.1912916666665,0.5784437751004016,7.9524879363798275,0.0,0.0,53.816625,31.834999999999997
514,2016-12-30,0.0,0.0005,2885.5916666666667,0.0,0.0,0.0,0.0,54.5912083333333,29.164999999999996
514,2016-12-31,0.0,0.0,3184.7409583333333,0.0,0.0,0.0,0.0,55.2428333333333,30.702499999999997
514,2017-01-01,0.0,0.0,2064.2871666666665,0.0,0.0,0.0,0.0,54.38275,32.93749999999999
514,2017-01-02,0.0,0.0,1531.728625,0.0,0.0,0.0,0.0,54.6263333333333,27.500000000000004
514,2017-01-03,0.0,0.001,905.5374583333333,0.0,0.0,0.0,0.0,52.8595416666667,35.2925
514,2017-01-04,0.0,0.0,3245.1072083333333,0.0,0.0,0.0,0.0,52.3804166666667,33.45499999999999
514,2017-01-05,152.537125,3537.576416666667,3050.1282916666664,36.75593373493976,24.52758359142159,0.0,0.0,55.2265,21.192499999999995
514,2017-01-06,370.43325,7334.046875,1863.3780416666666,89.26102409638553,28.731038124841547,0.0,0.0,59.5532916666667,16.092499999999998
514,2017-01-07,274.90079166666663,5803.126208333334,817.0635000000001,66.2411546184739,26.94629205809272,0.0,0.0,59.7242083333333,15.207500000000001
514,2017-01-08,219.01354166666667,5131.124333333333,170.92025,52.77434738955823,24.279708472871196,0.0,0.0,57.8060416666667,13.46
514,2017-01-09,120.60154166666666,2956.223625,520.363125,29.060612449799194,23.20601742413478,0.0,0.0,56.8384166666667,14.870000000000003
514,2017-01-10,59.87233333333333,1815.7503749999998,2697.712125,14.42706827309237,18.756641558972248,0.0,0.0,55.0010833333333,23.495
514,2017-01-11,175.45020833333334,4896.959458333334,1040.7270833333334,42.277158634538154,20.38038658262552,0.0,0.0,52.9375833333333,43.08499999999999
514,2017-01-12,193.94754166666667,5168.722833333333,1786.8054166666668,46.73434738955823,21.344504276099325,0.0,0.0,52.5877916666667,47.50999999999999
514,2017-01-13,254.140625,6090.821541666667,1607.9753333333335,61.23870481927711,23.734673207090694,0.0,0.0,53.5243333333333,29.33749999999999
514,2017-01-14,223.16620833333332,5420.953416666666,2155.96575,53.774989959839345,23.41735270834866,0.0,0.0,54.8267916666667,20.000000000000004
514,2017-01-15,174.71970833333333,4351.652125,2543.2632916666666,42.101134538152614,22.83877277765575,0.0,0.0,57.744625,27.304999999999996
514,2017-01-16,52.3055,1371.1821666666667,1197.48275,12.603734939759036,21.698876079315017,0.0,0.0,59.38175,28.812499999999996
514,2017-01-17,55.03279166666667,1229.9667083333334,860.5928749999999,13.260913654618475,25.45149077149254,0.0,0.0,55.5385,30.192500000000006
514,2017-01-18,62.30645833333333,1957.7277916666665,1389.8442083333332,15.013604417670685,18.103635517056084,0.0,1.344375,53.1522083333333,36.17750000000001
514,2017-01-19,73.66454166666666,2336.61,1917.6429166666667,17.750491967871486,17.933179599814355,0.0,26.173,52.3739166666667,35.907500000000006
514,2017-01-20,115.52720833333332,3612.677958333333,1468.0995833333334,27.837881526104415,18.190308620052484,0.0,59.6974166666667,53.6341666666667,37.347500000000004
514,2017-01-21,99.73858333333334,3366.432083333333,1801.5795833333334,24.03339357429719,16.85304483055771,0.0,63.67975,53.7547916666667,42.74
514,2017-01-22,99.72145833333333,3358.334166666667,1873.4208333333333,24.029267068273093,16.89078177854877,0.0,55.9649583333333,54.057,42.0575
514,2017-01-23,125.071625,3707.503541666667,1071.4514583333332,30.13774096385542,19.189438001773095,0.0,46.702375,55.2090416666667,37.429999999999986
514,2017-01-24,158.35641666666666,4270.736916666667,1541.898125,38.15817269076305,21.092005924244315,0.0,192.8074,54.6950833333333,30.657500000000013
514,2017-01-25,179.53041666666664,4315.108333333334,4347.893625,43.26034136546184,23.666354922851813,0.0,277.624375,56.0926666666667,33.282500000000006
514,2017-01-26,290.512875,6117.489666666667,6110.734958333333,70.00310240963856,27.01327114011199,0.0,139.9505,58.0109166666667,39.027499999999996
514,2017-01-27,290.13004166666667,5931.997458333334,3740.5287083333333,69.91085341365462,27.82125917291907,0.0,0.0,59.6262083333333,33.785000000000004
514,2017-01-28,269.752875,5713.993875,2483.9322500000003,65.00069277108435,26.85414622753687,0.0,0.0,59.5787083333333,30.6425
514,2017-01-29,227.9907916666667,5098.859416666667,1553.0172916666668,54.93754016064257,25.43485736616728,0.0,0.0,58.830625,29.615
514,2017-01-30,126.99575,2911.384583333333,922.2419583333334,30.601385542168675,24.8127355641066,0.0,0.0,58.8757916666667,20.2775
514,2017-01-31,0.0,0.0,1565.8485416666665,0.0,0.0,0.0,0.0,56.6375416666667,18.9575
514,2017-02-01,48.54141666666666,1464.4677083333333,2750.5526250000003,11.696726907630522,18.854615701049894,0.0,0.0,54.314,30.372500000000002
514,2017-02-02,175.97566666666668,4725.696833333333,1871.5125833333334,42.40377510040161,21.182235887304707,0.0,0.0,53.9554166666667,25.489999999999995
514,2017-02-03,196.28508333333332,5000.120541666666,1420.9365416666667,47.29761044176706,22.330161304250108,0.0,0.0,54.6529583333333,19.932499999999997
514,2017-02-04,149.06008333333332,4072.2045,843.6785,35.91809236947791,20.821730359917936,0.0,0.0,55.5773333333333,20.577499999999997
514,2017-02-05,148.96129166666665,3954.2797083333335,1555.6054166666665,35.89428714859438,21.428465947367943,0.0,0.0,57.2272916666667,27.3425
514,2017-02-06,182.44483333333335,4407.416875,1461.1885416666667,43.962610441767076,23.546831542783085,0.0,0.0,58.8960833333333,25.392499999999995
514,2017-02-07,120.76241666666665,3567.13525,2376.360166666667,29.09937751004016,19.25738252113903,0.0,0.0,56.192,32.629999999999995
514,2017-02-08,185.21383333333333,5084.078708333333,2221.1227916666667,44.62983935742971,20.72269298698215,0.0,0.0,54.717875,37.790000000000006
514,2017-02-09,187.50808333333336,5184.115833333333,2451.1135833333333,45.18267068273093,20.574549546834223,0.0,0.0,54.5324166666667,17.2025
514,2017-02-10,172.30079166666667,4717.16925,1482.5732083333332,41.51826305220884,20.777383313037202,0.0,0.0,55.2275416666667,18.380000000000003
514,2017-02-11,99.49554166666667,3325.415333333333,181.87995833333332,23.974829317269077,17.019341930237754,0.0,0.0,55.656375,30.507500000000004
514,2017-02-12,32.83020833333333,1124.0272916666665,605.8243333333334,7.910893574297188,16.61429128877048,0.0,0.0,55.1350833333333,29.660000000000007
514,2017-02-13,0.0,0.0030416666666666665,1697.2154583333333,0.0,0.0,0.0,0.0,55.1578333333333,26.907499999999995
514,2017-02-14,0.0,0.002,1970.4338333333333,0.0,0.0,0.0,0.0,55.742,31.752499999999998
514,2017-02-15,87.16779166666667,2327.7088333333336,2345.4410000000003,21.00428714859438,21.30160988479396,0.0,0.0,58.035,33.43999999999999
514,2017-02-16,215.98204166666667,4866.443458333333,1903.9492916666668,52.043865461847396,25.245908177769195,0.0,0.0,59.2502083333333,22.58000000000001
514,2017-02-17,233.66220833333333,5238.2991250000005,1111.3055,56.30414658634538,25.37366608293446,0.0,0.0,58.819125,23.5025
514,2017-02-18,130.96958333333333,3693.84375,1523.2264583333333,31.55893574297189,20.168656200679244,0.0,0.0,57.3074166666667,37.0925
514,2017-02-19,148.78816666666668,4004.999416666667,1343.6072083333333,35.8525702811245,21.13250465239699,0.0,0.0,56.2274583333333,43.45249999999999
514,2017-02-20,173.593375,4342.500125,2097.544125,41.82972891566265,22.73936564269721,0.0,0.0,57.2345416666667,31.8275
514,2017-02-21,260.398375,5884.728166666667,2046.1590833333332,62.74659638554216,25.170793187161944,0.0,0.0666666666666667,57.67025,36.214999999999996
514,2017-02-22,321.5094583333333,6856.535791666666,2399.207375,77.47215863453815,26.673133844677153,0.0,2.87308333333333,58.4551666666667,46.45249999999999
514,2017-02-23,345.2633333333333,7184.329208333334,2853.9491666666668,83.19598393574297,27.33690050700492,0.0,7.66754166666667,58.3607916666667,54.9125
514,2017-02-24,316.97975,6613.521250000001,1925.64,76.38066265060242,27.263637777177575,0.0,14.325375,58.9579583333333,52.20499999999999
514,2017-02-25,277.414875,6126.622625,1950.0508333333335,66.8469578313253,25.75690355377487,0.0,17.9395,54.70875,52.504999999999995
514,2017-02-26,387.91995833333334,8266.979125,4915.54125,93.47468875502007,26.69195115032757,0.0,13.881875,55.538125,30.702500000000004
514,2017-02-27,294.3172083333333,6645.688291666666,3500.3566666666666,70.9198092369478,25.191888533734502,0.0,6.47033333333333,55.3364166666667,41.089999999999996
514,2017-02-28,248.30499999999998,6215.082416666667,2773.597916666667,59.83253012048192,22.72603183098041,0.0,19.2127083333333,53.3913333333333,46.287499999999994
514,2017-03-01,240.65525,5966.020833333333,1713.4120833333334,57.98921686746987,22.945398929353384,0.0,27.5265,53.1970833333333,58.535
514,2017-03-02,221.28391666666667,5409.161041666667,2752.52125,53.32142570281124,23.270460420932757,0.0,35.9932083333333,54.093125,28.422500000000003
514,2017-03-03,277.69825,6305.1007500000005,2304.2675,66.91524096385541,25.05336987808376,0.0,35.3570833333333,54.401,20.75
514,2017-03-04,272.491375,6176.413541666666,1988.6966666666667,65.66057228915663,25.09582237331973,0.0,43.2492083333333,55.0069166666667,12.7025
514,2017-03-05,272.69149999999996,6053.669999999999,2657.31125,65.70879518072289,25.62346723833091,0.0,46.746875,55.9862083333333,14.2025
514,2017-03-06,262.5566666666667,5834.657583333334,2079.3941666666665,63.26666666666666,25.597214876072442,0.0,160.793083333333,57.2525,32.405
514,2017-03-07,324.32283333333334,6922.169666666666,3197.910375,78.15008032128513,26.65141816004478,0.0,109.206916666667,57.4311666666667,47.60749999999999
514,2017-03-08,387.2864583333333,7782.485958333334,3131.7675,93.32203815261045,28.307336271222777,0.0,0.0,58.8779583333333,44.6675
514,2017-03-09,394.79283333333336,7736.892833333334,4247.7595833333335,95.13080321285142,29.026035153747586,0.0,0.0,59.99325,34.4075
514,2017-03-10,394.7228333333333,7738.0978749999995,3086.575833333334,95.11393574297189,29.016369223396232,0.0,0.0,59.7904583333333,24.3425
514,2017-03-11,393.61550000000005,7556.997541666667,2497.577083333333,94.84710843373495,29.628382923528918,0.0,0.0,60.6582083333333,12.927500000000004
514,2017-03-12,372.51075,7407.837208333333,1282.9633333333334,89.7616265060241,28.604372054319743,0.0,0.0,59.9407826086957,13.729999999999999
514,2017-03-13,297.73333333333335,6659.418166666666,596.2116666666667,71.7429718875502,25.431747970441226,0.0,0.0,57.8370416666667,15.034999999999998
514,2017-03-14,113.97591666666666,3379.8025833333336,4831.413333333333,27.464076305220885,19.18257028293064,0.0,0.0,56.1412916666667,18.0725
514,2017-03-15,130.15570833333334,3273.5448333333334,4285.62375,31.362821285140562,22.61673787684832,0.0,0.0,56.0721666666667,18.484999999999996
514,2017-03-16,246.93579166666666,6209.549666666667,1443.0283333333334,59.50260040160642,22.620852885207437,0.0,0.0,53.7787083333333,24.919999999999998
514,2017-03-17,280.78545833333334,6427.146166666666,2019.2341666666669,67.65914658634537,24.850862898317118,0.0,0.0,55.3198333333333,27.837500000000006
514,2017-03-18,323.434,7060.7098750000005,2489.3937499999997,77.93590361445783,26.05687580858622,0.0,5.09116666666667,56.827625,26.397499999999997
514,2017-03-19,346.61758333333336,7055.481958333334,2711.3241666666668,83.52230923694779,27.9453106795301,0.0,13.1252083333333,59.1942916666667,33.635
514,2017-03-20,329.1184583333333,6947.195333333333,1663.4037500000002,79.30565261044177,26.94807627144275,0.0,20.8025833333333,57.7147916666667,30.807499999999994
514,2017-03-21,311.9689583333333,7026.425458333334,1560.4095833333333,75.17324297188756,25.25584929600475,0.0,28.81575,55.201375,38.72
514,2017-03-22,311.28304166666663,6869.9314583333335,2064.3858333333333,75.00796184738957,25.77437217173432,0.0,37.666125,54.8035,20.652499999999996
514,2017-03-23,251.86024999999998,5743.959374999999,2898.5362499999997,60.689216867469874,24.942116785369265,0.0,36.9235833333333,54.6895416666667,23.674999999999997
514,2017-03-24,342.430875,7452.721916666666,2318.630833333333,82.51346385542169,26.136235625120545,0.0,50.9001666666667,55.4937916666667,38.9975
514,2017-03-25,340.0520833333333,7268.154625,2262.4420833333334,81.94026104417671,26.61376512328182,0.0,63.2035833333333,56.9175833333333,35.9075
514,2017-03-26,359.59329166666663,7292.153458333333,2550.465,86.64898594377509,28.05051373532208,0.0,68.1609166666667,58.3666666666667,37.47499999999999
514,2017-03-27,330.91325,6740.79175,2437.2454166666666,79.73813253012048,27.924685114573766,0.0,59.3046666666667,59.2579583333333,43.775000000000006
514,2017-03-28,304.646375,7378.543624999999,2061.59125,73.40876506024097,23.486072833128592,0.0,0.0,54.8222083333333,43.107499999999995
514,2017-03-29,346.2225833333334,7306.864916666666,2648.3016666666667,83.42712851405622,26.95313905469345,0.0,0.0,56.3106666666667,38.997499999999995
514,2017-03-30,302.0237916666667,6981.053791666666,1167.98375,72.7768172690763,24.609637067229382,0.0,0.0,54.4522083333333,35.502500000000005
514,2017-03-31,326.3967083333333,7328.490000000001,673.24625,78.64980923694779,25.334731655535826,0.0,0.0,53.58925,35.14249999999999
514,2017-04-01,216.13508333333334,5239.935458333333,2299.436666666667,52.08074297188755,23.463044703585503,0.0,0.0,52.8394583333333,36.238181818181815
514,2017-04-02,269.86604166666666,6298.572958333333,1363.5254166666666,65.02796184738956,24.37199680788364,0.0,0.0,53.3844583333333,43.82
514,2017-04-03,274.58733333333333,6233.058166666667,1472.2741666666668,66.16562248995983,25.05903585922113,0.0,0.0,54.3536666666667,47.67499999999999
514,2017-04-04,305.2898333333333,6815.323541666668,2077.6716666666666,73.56381526104417,25.480673436276803,0.0,0.0,54.9386666666667,49.82782608695651
514,2017-04-05,341.19800000000004,7145.17025,1636.6475,82.21638554216868,27.163075038928103,0.0,0.0,56.3884166666667,43.2875
514,2017-04-06,367.2915,7590.1019166666665,2036.4879166666667,88.50397590361445,27.526329757341973,0.0,7.34854166666667,57.5284166666667,43.227499999999985
514,2017-04-07,366.60725,7438.752166666666,695.05125,88.33909638554218,28.034059929585414,0.0,14.5480416666667,57.4122083333333,34.655
514,2017-04-08,287.5984583333333,6088.016958333334,1758.8254166666666,69.30083333333333,26.87173686192622,0.0,15.4863333333333,57.2615,38.47999999999999
514,2017-04-09,308.28479166666665,6476.711333333333,1464.6754166666667,74.28549196787148,27.075881050494388,0.0,13.7984166666667,57.3257083333333,52.17499999999998
514,2017-04-10,286.8521666666667,6261.445166666667,527.1670833333334,69.12100401606426,26.059650734872502,0.0,10.5507083333333,57.1859583333333,67.7975
514,2017-04-11,231.64341666666667,5523.041,1940.2083333333333,55.817690763052205,23.857598892932756,0.0,9.58333333333333,55.3248333333333,61.04
514,2017-04-12,275.676375,5936.804416666667,1846.3708333333334,66.42804216867471,26.41385841720994,0.0,14.3734583333333,57.8022083333333,47.38249999999999
514,2017-04-13,285.07266666666663,6289.82925,2530.04625,68.69220883534136,25.781118815303643,0.0,21.7976666666667,56.0274166666667,43.505
514,2017-04-14,346.083375,7085.445458333333,3350.3475,83.39358433734941,27.784246025204336,0.0,28.8738333333333,57.6452916666667,46.04750000000001
514,2017-04-15,346.269375,6896.656916666667,2600.9775,83.43840361445784,28.56015098220958,0.0,33.878875,57.5182083333333,55.722500000000004
514,2017-04-16,346.44545833333336,6980.314208333333,2207.304166666667,83.48083333333334,28.23221405229524,0.0,34.063625,57.9625416666667,69.92
514,2017-04-17,301.23154166666666,6390.035916666667,947.6254166666666,72.58591365461847,26.81527055340452,0.0,29.6017916666667,57.7388333333333,50.67499999999999
514,2017-04-18,219.89783333333332,6005.454708333334,1259.82125,52.987429718875504,20.828600597754253,0.0,32.3792083333333,54.5937083333333,44.0375
514,2017-04-19,238.47312499999998,5422.326791666666,3420.028333333333,57.46340361445783,25.0172053098392,0.0,45.117,54.328625,50.7275
514,2017-04-20,267.6648333333333,6141.636916666666,2136.342916666667,64.4975502008032,24.790895558793054,0.0,0.0,54.7361666666667,52.27250000000001
514,2017-04-21,308.4390833333333,6894.29675,2630.0045833333334,74.32267068273092,25.448633597440924,0.0,0.0,53.5599583333333,53.3225
514,2017-04-22,297.243375,6608.719416666667,1203.2283333333332,71.62490963855423,25.584675207437122,0.0,0.0,53.9626666666667,45.125
514,2017-04-23,285.14145833333333,6338.613208333333,1175.4270833333333,68.70878514056226,25.588872657829505,0.0,0.0,54.17725,50.074999999999996
514,2017-04-24,341.3989583333334,7284.220375,4913.338333333333,82.2648092369478,26.66024604798942,0.0,0.0,55.2874166666667,54.23000000000001
514,2017-04-25,375.5370833333333,8232.093708333334,7378.694583333334,90.49086345381525,25.94941438610358,0.0,0.0,54.9647083333333,51.8225
514,2017-04-26,353.02425,7886.020791666667,6052.583333333333,85.0660843373494,25.464295134398128,0.0,0.0,53.9459583333333,60.23
514,2017-04-27,287.04966666666667,6797.797374999999,4041.9870833333334,69.16859437751003,24.020047923570573,0.0,0.0,53.1377916666667,69.08000000000001
514,2017-04-28,350.90799999999996,7716.937041666667,3915.0220833333333,84.55614457831325,25.866242818306436,0.0,0.0,54.2084583333333,62.255
514,2017-04-29,15.06875,338.68575,154.77712499999998,3.631024096385542,25.308437959573638,0.0,0.0,53.975,56.57749999999999
514,2017-04-30,165.02450000000002,3934.779375,2036.251875,39.764939759036146,23.85684875067911,0.0,0.587533333333333,54.707,48.71
514,2017-05-01,314.8396666666667,7038.406083333334,2638.5275,75.86497991967872,25.44486563223975,0.0,2.08341666666667,55.0810833333333,63.04249999999999
514,2017-05-02,284.46725,6971.923958333333,3475.17,68.54632530120482,23.209440465605578,0.0,4.25608333333333,54.1157083333333,53.089999999999996
514,2017-05-03,282.56808333333333,7636.487,2258.7141666666666,68.08869477911647,21.048178925219293,0.0,10.7365833333333,53.1427916666667,46.80500000000001
514,2017-05-04,189.12220833333333,4837.266083333333,6219.436666666667,45.57161646586345,22.23963170938056,0.0,11.2857083333333,53.9135833333333,46.699999999999996
514,2017-05-05,331.81779166666666,7553.074125,4693.61,79.95609437751004,24.989695237904943,0.0,30.3392083333333,54.3913333333333,48.29000000000001
514,2017-05-06,345.7865,7693.536499999999,6382.90375,83.32204819277108,25.566251283355406,0.0,35.8639166666667,54.1475833333333,50.01499999999999
