ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
514,2017-05-07,345.78720833333335,7340.743416666667,5654.639166666667,83.322218875502,26.795009602664262,0.0,44.7935833333333,54.7576666666667,41.3225
514,2017-05-08,336.9272916666667,7190.588333333333,4446.234583333334,81.18729919678715,26.653656908888383,0.0,52.8712083333333,55.8283333333333,40.835
514,2017-05-09,360.01608333333337,7524.765416666666,4690.7595833333335,86.75086345381527,27.215353223174493,0.0,67.1569583333333,56.275375,42.02
514,2017-05-10,361.80787499999997,7293.92975,5591.589041666666,87.18262048192771,28.21639179654835,0.0,72.8159583333333,57.418,43.05500000000001
514,2017-05-11,343.14750000000004,6976.612,7176.419166666667,82.68614457831326,27.97829895800426,0.0,92.90625,59.2292916666667,49.51249999999999
514,2017-05-12,175.60670833333333,3742.7478333333333,10939.388791666666,42.31486947791164,26.68920101090017,0.0,88.1705833333333,58.8580416666667,54.987500000000004
514,2017-05-13,346.00466666666665,6934.893875000001,5004.13375,83.37461847389558,28.38096608780316,0.0,126.128958333333,58.6702083333333,51.934999999999995
514,2017-05-14,345.6615,7342.079916666667,1837.9695833333333,83.29192771084337,26.780392679145333,0.0,134.085583333333,56.426375,51.40250000000001
514,2017-05-15,377.2295,7725.455958333333,5972.3670833333335,90.89867469879518,27.77579926336926,0.0,117.623916666667,56.3745833333333,53.57749999999999
514,2017-05-16,383.46675,8107.213916666667,9236.537083333335,92.40162650602409,26.905503156463524,0.0,114.462333333333,54.7349166666667,58.565
514,2017-05-17,350.38016666666664,7513.911083333333,9602.174166666666,84.42895582329317,26.525189868293143,0.0,118.819333333333,54.9145,73.4525
514,2017-05-18,359.60045833333334,8241.964083333334,9084.443333333335,86.65071285140561,24.818444403996516,0.0,124.559625,52.3706666666667,75.455
514,2017-05-19,356.24654166666664,8387.9395,7407.099166666667,85.84254016064257,24.159080759311887,0.0,147.542375,51.7307916666667,58.4
514,2017-05-20,383.4597083333333,8657.056416666666,6438.4904166666665,92.3999297188755,25.196169874825074,0.0,178.829583333333,52.5603333333333,56.10500000000001
514,2017-05-21,388.06987499999997,8637.610125000001,3478.120833333333,93.51081325301205,25.556499699330892,0.0,187.464541666667,53.2440833333333,58.865
514,2017-05-22,352.01479166666667,8321.865416666666,4085.7566666666667,84.82284136546184,24.061642107953528,0.0,180.799166666667,52.5871666666667,57.732499999999995
514,2017-05-23,337.52445833333337,8160.561333333334,7990.571666666667,81.33119477911647,23.527200504092498,0.0,168.19925,52.1863333333333,59.7425
514,2017-05-24,346.87850000000003,8200.505916666667,10242.007916666667,83.58518072289158,24.061448820571247,0.0,167.597458333333,52.580375,63.912500000000016
514,2017-05-25,345.53187499999996,7974.394083333334,9556.782083333334,83.26069277108434,24.647646727161472,0.0,176.493875,53.3285833333333,57.06500000000002
514,2017-05-26,352.3661666666667,7668.999124999999,3113.212916666667,84.90751004016064,26.13608606180261,0.0,212.714125,54.6132083333333,56.74250000000001
514,2017-05-27,346.2015416666666,7737.2849166666665,277.3354166666667,83.42205823293172,25.452206952749716,0.0,238.394833333333,53.4016666666667,59.285
514,2017-05-28,297.7044583333333,7119.4141666666665,482.64625,71.7360140562249,23.786257607377262,0.0,231.266333333333,52.3054166666667,63.89750000000001
514,2017-05-29,273.5767916666667,6646.533708333333,315.7995833333333,65.92211847389558,23.41364764783712,0.0,225.857125,52.8493333333333,61.887499999999996
514,2017-05-30,222.56933333333333,5641.504583333332,525.8195833333333,53.63116465863453,22.441682694330485,0.0,211.130583333333,52.59425,62.382499999999986
514,2017-05-31,216.88820833333332,5657.800375,1335.25125,52.26221887550201,21.805867003030208,0.0,200.4585,51.9461666666667,65.375
514,2017-06-01,262.5265416666667,6551.953333333334,2560.1320833333334,63.25940763052209,22.79226364830471,0.0,199.885791666667,51.9245,58.580000000000005
514,2017-06-02,280.5735833333333,6729.0975,2981.544583333334,67.60809236947792,23.717832391755024,0.0,205.63125,52.6882916666667,56.232499999999995
514,2017-06-03,248.07608333333334,6286.6163750000005,1376.84875,59.77736947791165,22.44672443573078,0.0,230.116666666667,52.646375,57.29
514,2017-06-04,238.4315,6448.768208333334,344.15375,57.4533734939759,21.031580068485557,0.0,222.971208333333,52.5942083333333,52.54999999999999
514,2017-06-05,242.1627083333333,6509.659,423.2270833333334,58.35245983935743,21.160896537019493,0.0,280.7842,52.59875,61.05500000000001
514,2017-06-06,258.64125,6522.3525,2280.84875,62.323192771084344,22.556855731885083,0.0,376.497222222222,53.8198333333333,53.03
514,2017-06-07,269.024375,6671.423791666667,2116.7712500000002,64.82515060240964,22.93813685922903,0.0,0.0,53.6535,57.66499999999999
514,2017-06-08,247.55100000000002,6183.884875,3460.0145833333336,59.65084337349398,22.771326333917237,0.0,0.0,53.232,62.75
514,2017-06-09,269.09095833333333,6375.987291666667,2265.5575,64.84119477911646,24.006934110215195,0.0,0.0,53.0060833333333,66.08000000000001
514,2017-06-10,263.82020833333337,6210.419208333333,1668.9179166666665,63.57113453815262,24.164186582699,0.0,0.0,53.6375,71.8025
514,2017-06-11,241.865875,5978.203666666667,2249.159166666667,58.28093373493976,23.013831506437466,0.0,0.0,52.8708333333333,79.01
514,2017-06-12,281.02074999999996,7035.560750000001,815.9958333333334,67.71584337349397,22.72085703450621,0.0,355.394133333333,51.5567083333333,79.84249999999999
514,2017-06-13,303.04699999999997,7387.8007916666675,2924.3391666666666,73.0233734939759,23.333498022999276,0.0,344.574791666667,51.4888333333333,74.33749999999999
514,2017-06-14,314.1032083333333,7338.5050833333335,3425.584166666667,75.68752008032128,24.347244156406163,0.0,350.590125,52.8995416666667,65.6525
514,2017-06-15,190.11454166666667,5108.757333333334,2932.380416666667,45.8107329317269,21.168257052606574,0.0,369.442541666667,52.4777083333333,66.15500000000002
514,2017-06-16,258.197625,6538.114541666667,1709.2441666666666,62.216295180722895,22.463879265422015,0.0,381.668954545454,52.808375,69.6725
514,2017-06-17,219.66324999999998,5960.283166666667,1559.90125,52.930903614457826,20.964067513962352,0.0,398.406166666667,51.764625,74.57000000000001
514,2017-06-18,211.4489583333333,6055.870041666666,1733.4037500000002,50.9515562248996,19.861591310752182,0.0,396.483105263158,51.1019583333333,78.59749999999998
514,2017-06-19,215.74233333333333,5824.107,2452.09125,51.986104417670674,21.07128708506061,0.0,382.461363636364,52.32925,70.61000000000001
514,2017-06-20,221.968625,5461.584541666667,5986.696666666667,53.48641566265061,23.118410397367207,0.0,185.995375,52.1464583333333,66.62
514,2017-06-21,272.19575000000003,6482.126541666667,3261.278333333333,65.5893373493976,23.886299472311162,0.0,0.0,52.6083333333333,64.64
514,2017-06-22,280.7008333333333,6617.403833333334,3831.26375,67.63875502008032,24.129098769844017,0.0,0.0,52.87425,67.205
514,2017-06-23,309.6925,7647.5095833333335,2522.23,74.62469879518072,23.03539670839466,0.0,0.0,52.4543333333333,75.335
514,2017-06-24,296.62066666666664,7773.077375,1800.3549999999998,71.47485943775101,21.706682490801214,0.0,0.0,51.247,69.96499999999999
514,2017-06-25,297.29725,7579.504958333334,1499.2454166666666,71.63789156626505,22.311824669024254,0.0,0.0,51.8529583333333,64.25
514,2017-06-26,309.9470416666667,7686.131249999999,1528.0770833333333,74.68603413654618,22.938485322906182,0.0,0.0,52.3194583333333,61.23500000000001
514,2017-06-27,299.258375,7612.321541666667,2475.0954166666666,72.11045180722891,22.362184525103014,0.0,0.0,51.7411666666667,58.3325
514,2017-06-28,286.57675,7198.1465,3180.9354166666667,69.05463855421687,22.646719951911695,0.0,0.0,51.710625,64.565
514,2017-06-29,296.7509166666667,7685.4776249999995,3995.5925,71.50624497991967,21.963737497345488,0.0,0.0,51.27525,66.81500000000001
514,2017-06-30,282.765875,7340.341541666666,3165.0316666666663,68.13635542168674,21.912693614614223,0.0,0.0,51.53225,73.93250000000002
514,2017-07-01,297.272,7748.394708333333,2593.2066666666665,71.63180722891566,21.823645933370297,0.0,0.0,51.2222083333333,70.115
514,2017-07-02,297.2702083333333,7566.509083333333,1759.0545833333333,71.63137550200803,22.34811346217941,0.0,0.0,51.43825,72.3275
514,2017-07-03,287.10066666666665,7279.734874999999,931.9241666666667,69.18088353413656,22.43384299379752,0.0,0.0,51.7604583333333,68.99000000000001
514,2017-07-04,198.34933333333333,5540.0635,2917.478333333333,47.79502008032129,20.365779642136673,0.0,0.0,51.177375,67.7825
514,2017-07-05,288.49475,7249.353166666667,4875.51625,69.51680722891565,22.637251423512062,0.0,0.0,51.7502083333333,70.38499999999999
514,2017-07-06,327.12604166666665,8237.539291666666,6001.1329166666665,78.82555220883533,22.589293976373863,0.0,0.0,51.4850833333333,74.08999999999999
514,2017-07-07,323.4985,8175.042833333333,6383.370833333333,77.95144578313253,22.509573813242202,0.0,0.0,51.4169583333333,75.4625
514,2017-07-08,322.2775,7800.533333333333,6884.428708333333,77.65722891566264,23.501237255144947,0.0,0.0,50.3537916666667,68.54749999999999
514,2017-07-09,346.24162500000006,8123.008708333334,6245.005833333334,83.43171686746989,24.246407305392474,0.0,0.0,52.0145833333333,69.09499999999998
514,2017-07-10,292.8895,7090.852958333333,3254.3716666666664,70.57578313253012,23.49580671920928,0.0,0.0,52.2885,72.30499999999999
514,2017-07-11,259.0495833333333,6492.358791666667,2997.1979166666665,62.42158634538152,22.69684142768749,0.0,0.0,52.2195833333333,73.64750000000001
514,2017-07-12,280.9859166666667,7071.077916666666,3070.6670833333333,67.7074497991968,22.603930755803166,0.0,0.0,51.788625,74.8325
514,2017-07-13,254.0716666666667,6791.437625,2201.7400000000002,61.22208835341366,21.280388783009037,0.0,0.0,51.4897916666667,67.19000000000001
514,2017-07-14,253.05629166666665,6724.223458333334,1033.8404166666667,60.97741967871486,21.407208550056257,0.0,0.0,51.783375,70.9775
514,2017-07-15,247.66975,6631.5242499999995,2021.9925,59.6794578313253,21.244408396506024,0.0,0.0,51.2730833333333,68.42
514,2017-07-16,247.49379166666665,6530.851583333333,1998.51625,59.63705823293173,21.55656374925616,0.0,0.0,51.371625,71.3225
514,2017-07-17,230.67045833333336,6089.8125,2156.0716666666667,55.58324297188756,21.54631948278831,0.0,0.0,51.9344583333333,70.61749999999999
514,2017-07-18,265.48645833333336,6735.359208333334,2372.4304166666666,63.972640562249,22.421602527414485,0.0,0.0,51.8526666666667,71.1575
514,2017-07-19,143.39208333333332,3638.736666666666,3903.7520833333333,34.55230923694779,22.416075745000626,0.0,0.0,52.1528181818182,74.75000000000001
514,2017-07-20,118.95808333333333,3052.2606250000003,4630.564708333333,28.6645983935743,22.169575728627184,0.0,0.0,51.5668333333333,73.77499999999999
514,2017-07-21,3.0081666666666664,214.99208333333334,6463.682083333333,0.724859437751004,7.959109217845876,0.0,0.0,51.5131666666667,73.97
514,2017-07-22,0.0,0.005958333333333333,6817.019166666666,0.0,0.0,0.0,0.0,51.362,70.9175
514,2017-07-23,0.0,0.0053750000000000004,6885.4925,0.0,0.0,0.0,0.0,51.879875,69.41
514,2017-07-24,0.0,19.682166666666667,6272.3983333333335,0.0,0.0,0.0,0.0,53.1835416666667,66.1775
514,2017-07-25,0.0,0.0005416666666666666,8399.561166666666,0.0,0.0,0.0,0.0,52.122875,62.84
514,2017-07-26,0.0,0.00475,7040.218333333333,0.0,0.0,0.0,0.0,52.4242083333333,67.71499999999999
514,2017-07-27,0.0,0.007041666666666667,7071.135416666667,0.0,0.0,0.0,0.0,51.394125,68.2025
514,2017-07-28,0.0,0.006416666666666667,7893.658333333333,0.0,0.0,0.0,0.0,51.5605,66.71
514,2017-07-29,0.0,0.006916666666666667,7138.970416666667,0.0,0.0,0.0,0.0,52.000875,64.985
514,2017-07-30,0.0,0.008041666666666667,4749.78,0.0,0.0,0.0,0.0,52.3965,67.59499999999998
514,2017-07-31,0.0,0.007958333333333333,3357.7112500000003,0.0,0.0,0.0,0.0,52.6075,72.08749999999999
514,2017-08-01,0.4746666666666666,68.74954166666667,2664.5679166666664,0.11437751004016064,3.9273894149193316,0.0,0.0,52.160625,73.69250000000001
514,2017-08-02,0.0,0.006875,2867.1299999999997,0.0,0.0,0.0,0.0,51.6907916666667,75.18500000000002
514,2017-08-03,0.0,0.007375,3985.49375,0.0,0.0,0.0,0.800958333333333,51.59775,74.03750000000001
514,2017-08-04,9.563541666666667,404.3570833333333,4862.0233333333335,2.3044678714859437,13.453606994780124,0.0,3.38225,51.7967916666667,74.3075
514,2017-08-05,329.98716666666667,7213.215625,5698.287916666667,79.51497991967872,26.02274903881336,0.0,4.235,51.9170909090909,66.5825
514,2017-08-06,396.368375,8623.7035,4774.3475,95.51045180722892,26.145094619633745,0.0,4.96216666666667,52.01825,65.4575
514,2017-08-07,238.26833333333332,5518.079874999999,6755.627125,57.41405622489959,24.56198049829385,0.0,7.90875,52.98625,66.1775
514,2017-08-08,207.90120833333333,5532.227,1817.1391666666666,50.0966767068273,21.376768766046258,0.0,13.665375,51.6284583333333,66.6275
514,2017-08-09,250.587,6347.633541666666,1925.1674999999998,60.382409638554215,22.455965292314808,0.0,18.1642916666667,51.284375,69.8
514,2017-08-10,273.692125,6673.3571249999995,3339.1870833333337,65.94990963855422,23.329367941002157,0.0,16.1243333333333,51.95575,70.42999999999999
514,2017-08-11,254.57870833333334,6263.0974166666665,2031.8941666666667,61.3442670682731,23.121603517068788,0.0,18.38275,52.0477083333333,70.415
514,2017-08-12,234.26570833333335,5852.189125,1851.6354166666667,56.449568273092375,22.770648882087258,0.0,17.929,52.06975,71.78000000000002
514,2017-08-13,208.75954166666668,5309.058958333333,1488.5491666666667,50.30350401606426,22.367313469931354,0.0,15.2131666666667,52.3215,68.3225
514,2017-08-14,143.476,3783.1981666666666,3892.8475,34.57253012048193,21.572734955420657,0.0,12.4613333333333,53.9788333333333,68.02250000000001
514,2017-08-15,198.21816666666666,5119.676458333333,3390.5620833333337,47.763413654618475,22.023481637925222,0.0,18.944875,53.23675,71.9525
514,2017-08-16,169.946,4360.045166666667,1775.3666666666668,40.95084337349398,22.172006475009375,0.0,15.7359166666667,53.378125,67.40750000000001
514,2017-08-17,0.0,0.016916666666666667,2077.6870833333332,0.0,0.0,0.0,4.541625,54.9729166666667,66.1475
514,2017-08-18,0.0,0.0195,2860.679583333333,0.0,0.0,0.0,5.48383333333333,54.7524583333333,78.0725
514,2017-08-19,0.0,0.017875,2405.6745833333334,0.0,0.0,0.0,3.833625,54.74525,72.34999999999998
514,2017-08-20,0.0,0.012166666666666666,1253.6370833333333,0.0,0.0,0.0,1.19141666666667,55.1238333333333,70.715
514,2017-08-21,0.0,0.02675,2328.641125,0.0,0.0,0.0,0.487041666666667,54.766625,73.71499999999999
514,2017-08-22,105.96083333333333,2802.2100416666667,3786.8117916666665,25.53273092369478,21.50947042925043,0.0,10.4764583333333,52.5754583333333,74.015
514,2017-08-23,250.32520833333334,6033.535,1914.4633333333334,60.31932730923695,23.600314355284443,0.0,18.5576666666667,52.6390833333333,66.38
514,2017-08-24,198.85508333333334,5198.628958333334,1046.6970833333332,47.916887550200805,21.758698458649427,0.0,19.2197083333333,52.351875,61.70749999999999
514,2017-08-25,198.64658333333333,5169.851,1042.9120833333334,47.86664658634538,21.856877142644493,0.0,18.0035833333333,52.3645,62.06750000000002
514,2017-08-26,198.2709583333333,5189.889708333333,1430.7158333333334,47.77613453815261,21.73131539786869,0.0,20.328625,52.213875,59.435
514,2017-08-27,198.21008333333336,5205.699666666666,1345.7416666666666,47.761465863453815,21.658664468243003,0.0,21.7827916666667,52.1843333333333,59.71999999999999
514,2017-08-28,203.92629166666666,5267.681583333333,1215.41625,49.13886546184739,22.021086583910776,0.0,21.439125,52.4907916666667,61.22749999999999
514,2017-08-29,257.3897083333333,6265.770916666667,1949.9741666666666,62.02161646586345,23.366932450003166,0.0,27.9331666666667,52.566125,59.79500000000001
514,2017-08-30,299.0745,7067.60925,1524.0191666666667,72.06614457831326,24.070875841077378,0.0,31.0314166666667,52.4965416666667,61.212500000000006
514,2017-08-31,293.27641666666665,6803.4585,6165.831166666667,70.66901606425702,24.520676018021653,0.0,26.2110416666667,53.262625,60.76999999999999
514,2017-09-01,333.2255,7401.361208333333,8678.197541666666,80.29530120481928,25.61012313562659,0.0,21.4060833333333,54.2764583333333,52.41500000000002
514,2017-09-02,335.9635416666667,7537.816583333333,7697.652916666667,80.95507028112449,25.35313232578177,0.0,25.111875,54.024,57.3125
514,2017-09-03,363.02137500000003,8019.265708333333,4299.685416666666,87.47503012048193,25.750320082038687,0.0,30.4927083333333,54.2144166666667,56.892500000000005
514,2017-09-04,370.6685,8156.965166666666,2276.71625,89.31771084337349,25.848902638238147,0.0,26.803,53.6515833333333,70.025
514,2017-09-05,167.19429166666666,3711.786083333333,1271.4437500000001,40.28778112449799,25.62262051417759,0.0,19.8999166666667,53.487875,61.835
514,2017-09-06,145.01316666666665,3441.0749166666665,3613.2029166666666,34.94293172690763,23.971673087585025,0.0,25.0640416666667,53.0785,58.885454545454564
514,2017-09-07,389.4905416666666,8534.296124999999,3110.0670833333334,93.85314257028111,25.960571308164624,0.0,31.6242083333333,53.5890833333333,60.20857142857143
514,2017-09-08,379.1502083333333,8272.4975,3293.3133333333335,91.36149598393574,26.071120219773746,0.0,33.3659166666667,53.858375,56.87000000000001
514,2017-09-09,396.3027916666667,8558.451833333334,3005.247083333333,95.49464859437751,26.340072057781892,0.0,40.729,54.0528333333333,54.95750000000002
514,2017-09-10,396.38725,8555.992041666666,1763.8841666666667,95.515,26.353259751795093,0.0,36.7900416666667,54.1651666666667,55.33250000000001
514,2017-09-11,278.04445833333335,6126.354083333333,3965.4216250000004,66.99866465863454,25.81648952986344,0.0,25.9599,54.30245,57.402499999999996
514,2017-09-12,279.21195833333337,6677.343333333333,4095.0245833333333,67.27998995983936,23.78566759813326,0.0,38.9731666666667,52.8665,61.5425
514,2017-09-13,222.79941666666664,5668.800458333334,2931.6879166666663,53.68660642570281,22.356711226431734,0.0,45.6305833333333,53.0583333333333,65.3075
514,2017-09-14,218.567,5698.64225,2068.2090416666665,52.666746987951804,21.81716095034158,0.0,51.5095416666667,51.8315833333333,67.91000000000001
514,2017-09-15,218.80516666666665,5531.682125,1538.1375,52.72413654618473,22.500149049247028,0.0,52.1317916666667,53.2306666666667,67.97
514,2017-09-16,198.858875,5171.978833333334,613.2162500000001,47.917801204819284,21.871233501600116,0.0,50.6126666666667,53.216,67.75999999999999
514,2017-09-17,198.93470833333333,5172.731458333333,221.11875,47.93607429718876,21.87639048507751,0.0,47.8505416666667,53.2742083333333,68.255
514,2017-09-18,66.95916666666666,1754.5326666666667,891.8570833333333,16.134738955823295,21.708690123498542,0.0,31.8795416666667,53.73925,71.5775
514,2017-09-19,0.0,0.0,3272.0849999999996,0.0,0.0,0.0,31.2882083333333,53.1784583333333,69.12499999999999
514,2017-09-20,0.0,0.0005416666666666666,4125.6033333333335,0.0,0.0,0.0,35.2459166666667,52.5978333333333,68.27
514,2017-09-21,112.36200000000001,2865.1530000000002,5976.40625,27.075180722891567,22.30779682620788,0.0,26.26575,52.83025,68.765
514,2017-09-22,326.460875,7649.048374999999,3398.5320833333335,78.66527108433735,24.277768766126634,0.0,41.4834583333333,52.40125,65.9225
514,2017-09-23,198.26825,5314.066208333334,2569.56125,47.77548192771084,21.223218740633396,0.0,50.8399583333333,52.2865416666667,68.78750000000001
514,2017-09-24,211.92225,5533.480625,2359.9554166666667,51.06560240963856,21.785282726096106,0.0,51.5875,52.5017083333333,73.3925
514,2017-09-25,231.02354166666666,5849.630583333333,2779.3733333333334,55.66832329317268,22.46533168421685,0.0,44.0652916666667,52.7612083333333,74.0075
514,2017-09-26,240.20666666666668,6280.300958333333,2301.2358333333336,57.88112449799196,21.75653042671219,0.0,48.8739166666667,51.8622916666667,73.7975
514,2017-09-27,226.62508333333335,6106.453750000001,2311.49625,54.60845381526105,21.11076360308869,0.0,52.5114583333333,51.4750416666667,74.87750000000001
514,2017-09-28,289.36,6888.794791666667,3426.1162083333334,69.72530120481927,23.89352830373842,0.0,41.2777916666667,52.69875,59.2475
514,2017-09-29,340.7375416666667,7476.638166666667,2059.0095833333335,82.10543172690763,25.923799881366765,0.0,33.865125,54.85475,54.22999999999999
514,2017-09-30,321.78516666666667,7145.988958333332,766.1766666666667,77.53859437751004,25.61466719855013,0.0,34.729375,55.6305416666667,49.98499999999999
514,2017-10-01,286.2975,6520.463291666667,396.80625000000003,68.98734939759036,24.97607209262782,0.0,28.9154583333333,55.5326666666666,49.6925
514,2017-10-02,284.36920833333335,6512.869041666666,1151.0167916666667,68.52270080321286,24.836778328989165,0.0,24.84,55.7425,52.0025
514,2017-10-03,92.40025000000001,2229.769458333333,2358.8819583333334,22.265120481927713,23.572097111609096,0.0,26.3626666666667,55.2509583333333,58.79
514,2017-10-04,0.0,0.13329166666666667,2081.545541666667,0.0,0.0,0.0,30.0661666666667,54.17,67.6175
514,2017-10-05,0.0,0.23220833333333335,3536.3970833333333,0.0,0.0,0.0,35.4515416666667,52.865625,61.45250000000001
514,2017-10-06,0.0,0.18225,2843.52,0.0,0.0,0.0,40.288125,53.8140833333333,59.6225
514,2017-10-07,0.0,0.21154166666666666,1243.79625,0.0,0.0,0.0,45.5717083333333,53.8858333333333,68.2175
514,2017-10-08,0.0,0.24225,784.3091666666666,0.0,0.0,0.0,45.4872083333333,53.3542083333333,69.7775
514,2017-10-09,145.16320833333333,3822.2477916666667,539.4066666666666,34.979086345381525,21.603432371297256,0.0,37.3548333333333,53.9799166666667,64.46
514,2017-10-10,247.56179166666666,6207.905,1183.8458333333333,59.6534437751004,22.68420653339931,0.0,33.515375,54.145625,64.415
514,2017-10-11,253.237,6328.103291666666,2204.6525,61.020963855421684,22.763479070107625,0.0,33.1015833333333,54.6704583333333,56.89250000000001
514,2017-10-12,281.96329166666663,6964.257125,1600.79375,67.94296184738955,23.030470615541624,0.0,39.6870833333333,54.50475,51.41750000000001
514,2017-10-13,316.50016666666664,7629.5815,2172.4283333333333,76.26510040160642,23.59707997162827,0.0,47.6555416666667,54.0485,55.45249999999999
514,2017-10-14,346.53433333333334,8259.380041666667,2048.9900000000002,83.50224899598395,23.866231962934034,0.0,51.7899166666667,53.626375,62.705000000000005
514,2017-10-15,328.1419583333333,8049.8185,1515.8558333333333,79.0703514056225,23.187862430100477,0.0,56.0211666666667,52.6949583333333,66.5075
514,2017-10-16,265.5864583333333,6351.3495,940.0975,63.99673694779116,23.786193844622225,0.0,44.4739583333333,54.5353333333333,45.03499999999999
514,2017-10-17,132.27241666666666,3452.4378333333334,1360.47175,31.872871485943776,21.793574080930025,0.0,45.7546666666667,52.1829583333333,47.54750000000001
514,2017-10-18,0.0,0.10779166666666667,1481.0904166666667,0.0,0.0,0.0,50.4612916666667,51.759375,58.26500000000001
514,2017-10-19,0.0,0.02675,2119.6366666666668,0.0,0.0,0.0,56.1899166666667,53.132875,60.44000000000002
514,2017-10-20,0.0,0.03729166666666667,2320.42375,0.0,0.0,0.0,57.6863333333333,53.4949166666667,55.23499999999999
514,2017-10-21,0.0,0.0325,856.6525,0.0,0.0,0.0,57.0911666666667,53.8016666666666,53.495000000000005
514,2017-10-22,0.0,0.10116666666666667,663.2025,0.0,0.0,0.0,54.826375,52.8423333333333,57.620000000000005
514,2017-10-23,0.0,0.03241666666666667,593.5695833333333,0.0,0.0,0.0,43.5110833333333,52.7984166666667,64.92434782608696
514,2017-10-24,0.0,0.04754166666666667,859.05375,0.0,0.0,0.0,44.8307916666667,52.2204583333333,64.5425
514,2017-10-25,0.0,0.025291666666666667,1909.3579166666666,0.0,0.0,0.0,49.6832083333333,52.4354583333333,51.74
514,2017-10-26,11.1115,491.7394166666666,4301.950416666667,2.6774698795180725,12.853538620471921,0.0,58.911875,53.1050833333333,47.660000000000004
514,2017-10-27,0.0,0.254,5429.5,0.0,0.0,0.0,51.4339166666667,53.8245416666667,51.035
514,2017-10-28,0.0,0.3202916666666667,2720.429583333333,0.0,0.0,0.0,63.3450833333333,54.3144166666667,57.1475
514,2017-10-29,0.0,0.37720833333333337,1559.5470833333331,0.0,0.0,0.0,67.0203333333333,55.3620416666667,45.410000000000004
514,2017-10-30,0.0,0.28595833333333337,1633.64125,0.0,0.0,0.0,37.8577083333333,56.215375,45.724999999999994
514,2017-10-31,0.0,0.236375,1171.6512500000001,0.0,0.0,0.0,35.752625,53.721875,41.8175
514,2017-11-01,0.0,0.23904166666666668,1694.8950000000002,0.0,0.0,0.0,42.9317916666667,55.2805416666667,39.335
514,2017-11-02,0.0,0.36141666666666666,1197.4233333333334,0.0,0.0,0.0,44.704875,55.6460416666667,56.78000000000001
514,2017-11-03,0.0,0.344875,2295.492083333333,0.0,0.0,0.0,39.0817916666667,59.0447083333333,52.01000000000001
514,2017-11-04,0.0,0.3109166666666667,1941.256666666667,0.0,0.0,0.0,39.0577916666667,60.5717083333333,39.845000000000006
514,2017-11-05,0.0,0.29725,902.7332083333334,0.0,0.0,0.0,40.2721304347826,58.8582173913043,53.1275
514,2017-11-06,0.0,0.33079166666666665,735.6204166666666,0.0,0.0,0.0,31.06475,56.7219166666667,49.565
514,2017-11-07,0.0,0.30420833333333336,862.3079166666666,0.0,0.0,0.0,28.9434166666667,54.760625,36.260000000000005
514,2017-11-08,0.0,0.2630416666666667,1262.3458333333333,0.0,0.0,0.0,28.6325416666667,54.3139166666667,33.5
514,2017-11-09,0.0,0.26879166666666665,1682.2983333333334,0.0,0.0,0.0,31.1717916666667,54.0379583333333,37.71499999999999
514,2017-11-10,0.0,0.2755416666666667,1149.3333333333333,0.0,0.0,0.0,39.672125,53.9352916666667,25.055000000000003
514,2017-11-11,0.0,0.21154166666666666,1339.68875,0.0,0.0,0.0,36.488875,53.9415416666667,23.2025
514,2017-11-12,0.0,0.21566666666666667,1071.6416666666667,0.0,0.0,0.0,38.4865,53.9641666666667,31.94750000000001
514,2017-11-13,0.0,0.24945833333333334,848.1204166666666,0.0,0.0,0.0,32.8028333333333,53.7405416666667,35.787499999999994
514,2017-11-14,0.0,0.2687083333333333,1423.26375,0.0,0.0,0.0,33.2140833333333,53.5035,37.07749999999999
514,2017-11-15,242.89166666666665,5478.651083333333,3702.145,58.528112449799195,25.21877635339871,0.0,44.0718333333333,53.398625,36.7475
514,2017-11-16,320.03366666666665,7125.647291666667,4340.8045833333335,77.11654618473895,25.547969179135293,0.0,52.278375,54.8525,43.5875
514,2017-11-17,257.35425000000004,5654.7217083333335,2264.68125,62.01307228915663,25.88839618035727,0.0,60.6129166666667,57.9573333333333,31.834999999999997
514,2017-11-18,204.62758333333332,4848.708666666666,1652.4158333333335,49.307851405622486,24.00618356793646,0.0,74.5144583333333,59.5989583333333,36.89750000000001
514,2017-11-19,66.32625,1620.3424583333333,1592.8008333333335,15.982228915662649,23.28432590343106,0.0,64.8247083333333,60.338,37.542500000000004
514,2017-11-20,0.0,0.09458333333333334,1038.4102916666668,0.0,0.0,0.0,33.8539130434783,59.2624782608696,30.769999999999992
514,2017-11-21,0.0,0.1729166666666667,1036.2008333333333,0.0,0.0,0.0,34.290125,56.1296666666667,43.23499999999999
514,2017-11-22,0.0,0.15379166666666666,1866.9166666666667,0.0,0.0,0.0,40.3972083333333,55.4115,36.4175
514,2017-11-23,0.0,0.1625,2048.0195833333332,0.0,0.0,0.0,49.46375,54.1655,31.52
514,2017-11-24,0.0,0.16829166666666664,1020.4373333333333,0.0,0.0,0.0,48.0187,53.85005,42.725
514,2017-11-25,0.0,0.1729166666666667,1335.05375,0.0,0.0,0.0,47.9339583333333,53.3019166666667,45.4625
514,2017-11-26,0.0,0.15,904.8004166666666,0.0,0.0,0.0,51.4859583333333,53.0569583333333,34.55750000000001
514,2017-11-27,0.0,0.041416666666666664,183.49004166666668,0.0,0.0,0.0,54.1945,53.3388333333333,33.5525
514,2017-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.05913043478262
514,2017-11-29,99.07983333333334,2604.728416666667,320.68583333333333,23.874658634538154,21.637538677923374,0.0,45.58675,52.6479166666667,43.91750000000001
514,2017-11-30,90.59266666666667,2274.1632916666667,2158.745,21.829558232931728,22.659818995578455,0.0,54.4919166666667,54.26975,37.160000000000004
514,2017-12-01,0.0,0.34179166666666666,2160.78375,0.0,0.0,0.0,59.5185,55.1086666666667,38.195
514,2017-12-02,0.0,0.34795833333333337,1903.1191666666666,0.0,0.0,0.0,66.7966666666667,57.4040416666667,32.652499999999996
514,2017-12-03,0.0,0.324375,896.8850000000001,0.0,0.0,0.0,62.8050416666667,56.2064166666667,35.24750000000001
514,2017-12-04,0.0,0.32075000000000004,1105.35625,0.0,0.0,0.0,51.6268333333333,55.233625,38.9375
514,2017-12-05,0.0,0.29062499999999997,1858.2029166666669,0.0,0.0,0.0,62.6253333333333,52.9765833333333,49.587499999999984
514,2017-12-06,0.0,0.010583333333333333,48.1945,0.0,0.0,0.0,78.0,52.008,36.485000000000014
514,2017-12-07,0.0,0.3165,2611.2591666666667,0.0,0.0,0.0,60.5540434782609,52.5133913043478,32.847500000000004
514,2017-12-08,0.0,0.3026666666666667,2314.4129166666667,0.0,0.0,0.0,63.8569166666667,52.7293333333333,29.022500000000004
514,2017-12-09,0.0,0.28950000000000004,2284.9675,0.0,0.0,0.0,75.7284583333334,52.7422083333333,26.795
514,2017-12-10,0.0,0.3354166666666667,1969.1795833333333,0.0,0.0,0.0,72.4075416666667,53.327625,29.000000000000004
514,2017-12-11,0.0,0.351625,1757.6891666666668,0.0,0.0,0.0,60.5635416666667,53.6090833333333,25.625
514,2017-12-12,82.94879166666666,1940.33525,3420.554166666667,19.987660642570283,24.31746661290734,0.0,69.3875416666667,53.6248333333333,26.134999999999994
514,2017-12-13,314.4280416666667,6651.495583333333,4870.552083333333,75.76579317269076,26.8897646843343,0.0,76.67075,56.923875,15.725000000000001
514,2017-12-14,207.65254166666668,4838.13475,3049.4179166666668,50.036757028112454,24.41430294007187,0.0,96.7705416666667,58.207625,14.764999999999999
514,2017-12-15,61.007,1493.2165000000002,4018.5108333333333,14.700481927710843,23.2403105421529,0.0,76.5969583333333,57.7083333333333,18.6275
514,2017-12-16,0.0,0.41041666666666665,5010.253333333333,0.0,0.0,0.0,88.528125,57.255,22.347499999999997
514,2017-12-17,0.0,0.4464166666666667,4234.041666666667,0.0,0.0,0.0,88.7993333333333,55.7756666666667,14.697500000000005
514,2017-12-18,0.0,0.38433333333333336,3246.5375,0.0,0.0,0.0,76.936625,54.2658333333333,30.33499999999999
514,2017-12-19,0.0,0.256625,4495.559583333333,0.0,0.0,0.0,86.77675,52.767375,42.162499999999994
514,2017-12-20,0.0,0.22087500000000002,4431.487916666667,0.0,0.0,0.0,89.4737916666667,52.6058333333333,31.669999999999998
514,2017-12-21,0.0,0.2734583333333333,5581.335,0.0,0.0,0.0,81.2958333333333,54.29625,23.224999999999998
514,2017-12-22,0.0,0.40575,6601.394166666666,0.0,0.0,0.0,81.7841666666667,58.14225,22.8575
514,2017-12-23,0.0,0.37804166666666666,4295.5391666666665,0.0,0.0,0.0,94.568375,58.3816666666667,30.529999999999998
514,2017-12-24,0.0,0.3745416666666667,4553.775000000001,0.0,0.0,0.0,92.524625,57.6395833333333,29.36
514,2017-12-25,0.0,0.38095833333333334,4125.96,0.0,0.0,0.0,96.1082083333333,55.8286666666667,25.834999999999994
514,2017-12-26,0.0,0.39125000000000004,3734.740416666667,0.0,0.0,0.0,85.03625,55.5979583333333,13.827499999999999
514,2017-12-27,0.0,0.3605,4082.2433333333333,0.0,0.0,0.0,81.5742916666667,54.0861666666667,9.049999999999999
514,2017-12-28,0.0,0.3515,6657.650416666666,0.0,0.0,0.0,77.294375,54.4936666666667,1.9175000000000004
514,2017-12-29,155.88804166666668,3254.7034166666667,5785.111250000001,37.56338353413655,27.244975352891643,0.0,86.686625,57.671,5.352499999999999
514,2017-12-30,0.0,0.3187083333333333,5637.7475,0.0,0.0,0.0,88.82175,59.397,10.94
514,2017-12-31,0.0,0.41724999999999995,4470.644583333334,0.0,0.0,0.0,88.3992083333333,58.8645416666667,0.5000000000000001
514,2018-01-01,0.0,0.41983333333333334,3036.9954166666666,0.0,0.0,0.0,83.2355238095238,58.3839047619048,2.6224999999999996
514,2018-01-02,37.264208333333336,1048.6465,2846.839583333333,8.979327309236949,20.213793533166587,0.0,69.530125,55.8537083333333,12.89
514,2018-01-03,0.0,0.0015833333333333333,5406.364166666667,0.0,0.0,0.0,78.8475416666667,54.5305,16.3325
514,2018-01-04,164.70783333333333,3753.5275416666664,4125.442916666667,39.688634538152606,24.960868095697965,0.0,95.7142083333333,55.9979166666667,16.197499999999998
514,2018-01-05,331.50754166666667,6524.575083333333,3097.55125,79.88133534136546,28.901888252169407,0.0,118.545833333333,59.4477083333333,3.8225000000000002
514,2018-01-06,331.8525,6504.406833333333,2451.0695833333334,79.96445783132529,29.021672319543562,0.0,149.088541666667,59.965875,1.8724999999999998
514,2018-01-07,295.50445833333333,6038.427958333334,1185.0383333333332,71.20589357429719,27.83717669706312,0.0,165.754666666667,60.071625,6.177499999999999
514,2018-01-08,163.67620833333334,3381.3537083333335,644.4370833333334,39.44005020080321,27.534677293344217,0.0,127.153625,57.25475,31.377499999999998
514,2018-01-09,0.0,0.26395833333333335,2447.69375,0.0,0.0,0.0,122.417083333333,54.2761666666667,31.707500000000007
514,2018-01-10,0.0,0.38641666666666663,3520.7262499999997,0.0,0.0,0.0,122.214125,53.4517083333333,33.027499999999996
514,2018-01-11,104.06995833333333,2828.652625,2464.477083333333,25.0770983935743,20.928148184548153,0.0,132.230416666667,53.1945833333333,47.77249999999999
514,2018-01-12,27.208,711.4689166666667,3109.7345833333334,6.556144578313253,21.753328881667,0.0,132.332833333333,55.5814166666667,47.39000000000001
514,2018-01-13,0.0,0.44375000000000003,3960.5420833333333,0.0,0.0,0.0,149.983791666667,58.5801666666667,10.28
514,2018-01-14,0.0,0.48491666666666666,3073.3591666666666,0.0,0.0,0.0,145.212541666667,58.9757083333333,-1.0074999999999998
514,2018-01-15,0.0,0.4594583333333333,2750.24,0.0,0.0,0.0,145.9305,56.22025,6.7700000000000005
514,2018-01-16,126.854375,3366.15925,2008.64375,30.567319277108435,21.436596316459674,0.0,159.185708333333,53.121125,21.2
514,2018-01-17,131.572625,3476.6282083333335,2832.778333333333,31.704246987951805,21.527437036485914,0.0,162.567041666667,53.223,16.79
514,2018-01-18,0.0,0.5204166666666666,4132.346666666667,0.0,0.0,0.0,146.097916666667,53.628625,11.540000000000001
514,2018-01-19,0.0,0.6057083333333334,5002.556666666666,0.0,0.0,0.0,137.592333333333,55.902125,24.994999999999994
514,2018-01-20,0.0,0.47979166666666667,6405.044583333333,0.0,0.0,0.0,147.679416666667,59.257,37.535
514,2018-01-21,0.0,0.4552083333333334,5017.268333333333,0.0,0.0,0.0,157.113166666667,58.4579583333333,34.692499999999995
514,2018-01-22,65.54904166666667,1557.2401666666667,3440.8212500000004,15.794949799196786,23.943949473040316,0.0,147.885375,56.2913333333333,35.37500000000001
514,2018-01-23,163.65545833333334,3996.274541666667,3405.309583333333,39.43505020080322,23.294865983636768,0.0,172.524583333333,53.297125,42.68
514,2018-01-24,257.061125,6295.315416666667,1175.9266666666667,61.94243975903614,23.22757906888038,0.0,160.429833333333,53.0462916666667,21.837500000000006
514,2018-01-25,219.26195833333335,5725.571541666667,664.6425,52.83420682730924,21.783591336566978,0.0,154.869208333333,53.157875,16.130000000000006
514,2018-01-26,68.64325000000001,1872.0574583333334,1924.11625,16.540542168674698,20.857569587151424,0.0,133.159083333333,53.433375,22.317499999999995
514,2018-01-27,0.0,0.33745833333333336,1736.5404166666667,0.0,0.0,0.0,136.494625,53.2209583333333,39.169999999999995
514,2018-01-28,0.0,0.34379166666666666,2074.4029166666664,0.0,0.0,0.0,132.477125,55.0117916666667,37.1825
514,2018-01-29,7.354708333333334,231.2843333333333,4323.55875,1.772218875502008,18.0885717447836,0.0,112.126166666667,56.8895416666667,30.3875
514,2018-01-30,0.4378333333333333,61.527791666666666,4401.4783333333335,0.1055020080321285,4.047832494845938,0.0,106.663708333333,58.566125,20.675
514,2018-01-31,0.0,0.19470833333333334,3538.599166666667,0.0,0.0,0.0,95.3921666666667,59.1790416666667,19.392500000000002
514,2018-02-01,0.0,0.18758333333333332,3265.1875,0.0,0.0,0.0,95.3457083333333,57.9770416666667,35.660000000000004
514,2018-02-02,0.0,0.19420833333333332,2238.3195833333334,0.0,0.0,0.0,91.0137083333333,58.82625,13.700000000000005
514,2018-02-03,0.0,0.121375,1411.0225,0.0,0.0,0.0,97.5958333333333,57.892375,18.4175
514,2018-02-04,0.0,0.168625,1243.5970833333333,0.0,0.0,0.0,96.5145833333333,56.6700833333333,31.594999999999995
514,2018-02-05,41.36408333333333,1102.3690416666666,1702.895375,9.967248995983937,21.34427629353958,0.0,95.9241818181818,55.068,18.785
514,2018-02-06,172.05995833333336,4030.7742083333337,3898.8783333333336,41.46023092369478,24.281548549556113,0.0,109.62875,54.6229583333333,18.9875
514,2018-02-07,251.87179166666667,5667.137458333334,5364.66625,60.691997991967874,25.281382687429026,0.0,224.928916666667,56.285625,17.8325
514,2018-02-08,362.852625,7283.25825,4285.571666666667,87.43436746987952,28.3393312584378,0.0,247.507958333333,58.9233333333333,19.587500000000002
514,2018-02-09,365.6659583333333,7206.603541666666,2388.9975,88.11227911646586,28.862831812886586,0.0,139.435583333333,59.883625,19.032500000000002
514,2018-02-10,180.7345,4089.076375,2819.3429166666665,43.55048192771084,25.142061105017472,0.0,152.284833333333,58.0460833333333,29.547499999999996
514,2018-02-11,0.0,0.0,3371.4216666666666,0.0,0.0,0.0,135.531208333333,56.5072916666667,31.287499999999994
514,2018-02-12,3.9420416666666664,303.43716666666666,3056.9558333333334,0.9498895582329316,7.389881490200515,0.0,126.860125,55.051,27.694999999999997
514,2018-02-13,115.56516666666666,3295.859291666667,2664.6229166666667,27.847028112449795,19.945426413813873,0.0,123.944958333333,53.5914583333333,22.1675
514,2018-02-14,205.13833333333332,5651.711583333334,1641.32625,49.43092369477911,20.646758105731557,0.0,142.149583333333,52.9011666666667,35.87749999999999
514,2018-02-15,242.33591666666666,6231.765583333334,1573.8991666666668,58.39419678714859,22.120335789356574,0.0,154.898416666667,52.7660833333333,42.665
514,2018-02-16,250.69083333333333,5940.102749999999,2323.25875,60.407429718875505,24.00653799483706,0.0,181.185083333333,54.5733333333333,34.54250000000001
514,2018-02-17,95.80816666666668,2144.402583333333,3195.690416666667,23.086305220883535,25.414481044338526,0.0,179.057625,56.1450416666667,27.642500000000002
514,2018-02-18,0.0,0.3052916666666667,2324.3679166666666,0.0,0.0,0.0,158.217458333333,57.225125,30.92
514,2018-02-19,0.0,0.2890416666666667,4073.8295833333336,0.0,0.0,0.0,157.483333333333,56.726125,38.412499999999994
514,2018-02-20,97.975625,2404.0170000000003,3035.03125,23.6085843373494,23.182781716671165,0.0,146.690583333333,57.6757083333333,57.125
514,2018-02-21,290.36775,5975.346333333334,2178.28125,69.96813253012049,27.64205552464769,0.0,153.077625,59.842375,51.919999999999995
514,2018-02-22,351.80412500000006,6900.219333333333,3274.8295833333336,84.77207831325302,29.001674213085398,0.0,152.94975,60.1115416666667,32.7875
514,2018-02-23,320.59795833333334,6364.236666666667,1528.9966666666667,77.25252008032129,28.654937716847602,0.0,135.528666666667,60.1947083333333,35.51428571428571
514,2018-02-24,198.55583333333334,4608.661666666667,1040.0191666666667,47.844779116465865,24.50715298644786,0.0,148.047916666667,59.0405,38.637499999999996
514,2018-02-25,191.894,4725.082041666667,962.305,46.23951807228916,23.10133510997503,0.0,152.288208333333,56.7212083333333,40.669999999999995
514,2018-02-26,163.44916666666668,4187.7615,968.1104166666668,39.38534136546185,22.201678463674583,0.0,115.313125,55.32025,38.667500000000004
514,2018-02-27,0.7199583333333334,64.12474999999999,5734.170416666667,0.17348393574297188,6.386555871346261,0.0,112.97225,54.282625,41.239999999999995
514,2018-02-28,0.0,0.28070833333333334,6908.542916666666,0.0,0.0,0.0,117.676458333333,54.495125,49.452500000000015
514,2018-03-01,0.0,0.2880416666666667,9585.715041666666,0.0,0.0,0.0,123.579181818182,55.5009090909091,37.205000000000005
514,2018-03-02,0.0,0.2724583333333333,12061.949999999999,0.0,0.0,0.0,118.517125,58.7974166666667,29.457499999999996
514,2018-03-03,0.0,0.28229166666666666,11911.85875,0.0,0.0,0.0,118.577416666667,58.7445833333333,31.167500000000008
514,2018-03-04,0.0,0.35841666666666666,10200.359583333333,0.0,0.0,0.0,118.772208333333,59.4240833333333,30.770000000000007
514,2018-03-05,0.0,0.27758333333333335,8654.966208333333,0.0,0.0,0.0,97.7595,57.2584166666667,29.052500000000006
514,2018-03-06,0.0,0.24470833333333333,7197.849166666667,0.0,0.0,0.0,110.032083333333,54.9975,33.342499999999994
514,2018-03-07,0.0,0.24783333333333335,8193.850833333334,0.0,0.0,0.0,126.223,53.4093333333333,32.525
514,2018-03-08,0.0,0.30104166666666665,9399.48625,0.0,0.0,0.0,133.239416666667,52.9995,30.2225
514,2018-03-09,0.0,0.286,8548.979166666666,0.0,0.0,0.0,146.388791666667,53.885,29.862499999999997
514,2018-03-10,0.0,0.3037916666666667,8357.562083333332,0.0,0.0,0.0,143.504541666667,53.1008333333333,28.962499999999995
514,2018-03-11,0.0,0.32379166666666664,7829.565291666667,0.0,0.0,0.0,139.241956521739,53.8057826086957,27.17130434782608
514,2018-03-12,0.0,0.29270833333333335,7585.122083333333,0.0,0.0,0.0,136.489916666667,54.0544166666667,26.50250000000001
514,2018-03-13,0.0,0.15675,8438.170833333334,0.0,0.0,0.0,152.033416666667,55.242875,29.060000000000002
514,2018-03-14,0.0,0.0,10039.409583333332,0.0,0.0,0.0,157.151083333333,57.2434583333333,28.78250000000001
514,2018-03-15,0.32741666666666663,45.13395833333333,10590.830416666666,0.07889558232931726,4.126505202876006,0.0,161.517958333333,58.163875,29.922499999999996
514,2018-03-16,129.79420833333333,2732.4947083333336,6350.536666666667,31.275712851405622,27.019731071554016,0.0,170.563333333333,57.1095,25.317499999999992
514,2018-03-17,0.0,0.32295833333333335,6492.107916666667,0.0,0.0,0.0,154.612125,57.977625,26.41250000000001
514,2018-03-18,0.0,0.32087499999999997,4563.169166666667,0.0,0.0,0.0,149.596,56.37375,22.257499999999997
514,2018-03-19,0.0,0.33749999999999997,4592.443333333334,0.0,0.0,0.0,154.233083333333,55.0215416666667,22.212500000000002
514,2018-03-20,0.0,0.26508333333333334,4873.650000000001,0.0,0.0,0.0,159.576833333333,55.3634166666667,22.587500000000002
514,2018-03-21,173.088625,3792.7355000000002,5224.61125,41.708102409638556,25.959780090342004,0.0,165.0795,56.1257916666667,27.245
514,2018-03-22,297.87779166666667,6134.577875,4574.3483750000005,71.77778112449799,27.62094158919161,0.0,185.590125,58.3704583333333,31.444999999999997
514,2018-03-23,256.328375,5313.748791666667,2808.872083333333,61.76587349397591,27.43978492318484,0.0,186.428083333333,57.9654166666667,31.932500000000008
514,2018-03-24,0.0,0.4041666666666666,3591.4249999999997,0.0,0.0,0.0,173.814958333333,58.6107916666667,27.38
514,2018-03-25,0.0,0.38399999999999995,1988.9079166666668,0.0,0.0,0.0,149.863541666667,57.0122083333333,29.1575
514,2018-03-26,0.0,0.3697916666666667,1939.2358333333334,0.0,0.0,0.0,142.508333333333,55.087625,34.1375
514,2018-03-27,111.54029166666668,2567.4873333333335,2857.293333333333,26.87717871485944,24.712034636349603,0.0,159.681666666667,54.3773888888889,36.57500000000002
514,2018-03-28,347.9630833333333,7269.615958333333,2407.1672083333333,83.84652610441766,27.227435631252177,0.0,169.500208333333,55.1255833333333,38.8325
514,2018-03-29,371.93929166666663,7555.866291666666,3528.1179166666666,89.62392570281125,28.00095434586106,0.0,186.608625,55.9616666666667,43.160000000000004
514,2018-03-30,394.16,7544.182833333333,4536.87625,94.97831325301205,29.719765761244254,0.0,194.008583333333,58.45175,39.402499999999996
514,2018-03-31,329.54075,6532.282583333334,2572.1466666666665,79.40740963855421,28.696517779243347,0.0,183.226791666667,58.6170833333333,41.40500000000001
514,2018-04-01,96.87270833333334,2029.1938333333335,2198.5041666666666,23.342821285140563,27.155821531232615,0.0,150.993708333333,57.4130416666667,35.945
514,2018-04-02,0.0,0.35733333333333334,2289.4900000000002,0.0,0.0,0.0,136.833541666667,55.3525,35.72
514,2018-04-03,184.36950000000002,4282.275375,2578.9266666666667,44.42638554216868,24.490605593060444,0.0,156.442291666667,53.5614583333333,36.552500000000016
514,2018-04-04,282.5627083333333,6509.203,1198.6645833333334,68.08739959839357,24.692898233000946,0.0,166.340125,52.2950416666667,41.96
514,2018-04-05,262.87,6064.306833333333,1167.9329166666666,63.3421686746988,24.657264621147547,0.0,167.432041666667,52.3898333333333,27.91478260869566
514,2018-04-06,227.89958333333334,5630.711375,2019.7404166666665,54.91556224899598,23.02317966933224,0.0,171.416333333333,51.8652916666667,33.125
514,2018-04-07,19.93525,499.5207083333333,6762.780416666667,4.803674698795181,22.701430629711133,0.0,165.489416666667,52.2900416666667,29.525000000000002
514,2018-04-08,0.0,0.3854583333333333,5956.9608333333335,0.0,0.0,0.0,161.947708333333,52.8528333333333,28.257499999999997
514,2018-04-09,194.303375,4419.630625,3839.7879166666667,46.82009036144578,25.008025750832214,0.0,165.153708333333,53.8503333333333,30.5675
514,2018-04-10,132.43070833333334,2772.8167083333333,4910.156666666667,31.9110140562249,27.167681524186975,0.0,164.718625,54.461,32.975
514,2018-04-11,156.96945833333334,3475.1698333333334,3735.1566666666663,37.823965863453815,25.693552976555562,0.0,173.632125,56.8417916666667,36.10249999999999
514,2018-04-12,266.53366666666665,5777.394666666667,1260.8579166666666,64.22497991967872,26.242492127170276,0.0,174.406291666667,58.3800416666667,42.10999999999999
514,2018-04-13,214.01041666666666,5349.662208333333,487.9391666666667,51.56877510040161,22.75587764979315,0.0,170.029208333333,55.6824583333333,44.3075
514,2018-04-14,198.562125,5232.7872916666665,1932.7904166666667,47.84629518072289,21.584816875200232,0.0,180.379875,54.7430416666667,38.945
514,2018-04-15,198.68483333333333,4987.99475,2510.358333333333,47.875863453815256,22.658114471306884,0.0,193.973916666667,55.0279166666667,32.5325
514,2018-04-16,169.64970833333334,4045.4587916666665,3632.236666666666,40.87944779116466,23.85450305143765,0.0,170.221041666667,54.2195833333333,38.37499999999999
514,2018-04-17,220.28033333333335,5401.355791666667,1339.04375,53.0795983935743,23.1983970526618,0.0,192.952791666667,53.0910833333333,33.83
514,2018-04-18,267.34208333333333,6040.689833333334,3095.2920833333333,64.41977911646586,25.17478840969754,0.0,175.198875,53.9694166666667,36.29
514,2018-04-19,352.073375,7085.387625,3493.2904166666667,84.83695783132531,28.26536557753489,0.0,185.921375,56.2471666666667,33.1325
514,2018-04-20,379.0943333333333,7339.67075,2771.04875,91.34803212851405,29.38026794700263,0.0,195.453916666667,57.7682916666667,34.85750000000001
514,2018-04-21,356.03950000000003,7283.955541666666,2409.4891666666667,85.79265060240964,27.804554053743225,0.0,212.109291666667,55.856375,41.54749999999999
514,2018-04-22,364.60875000000004,7592.811958333333,1474.7508333333333,87.85753012048193,27.31552049005648,0.0,211.564416666667,55.173,45.0875
514,2018-04-23,312.26574999999997,6897.153583333333,396.9058333333333,75.24475903614457,25.753691767508492,0.0,190.733833333333,53.9104166666667,51.58999999999998
514,2018-04-24,266.3215833333333,6227.782083333333,2002.805,64.17387550200803,24.325288193935464,0.0,192.400416666667,52.670125,60.800000000000004
514,2018-04-25,351.53133333333335,7608.748208333333,6573.354166666667,84.7063453815261,26.280635741383296,0.0,189.08075,52.8131666666667,51.4925
514,2018-04-26,386.74195833333334,8044.030750000001,7600.8341666666665,93.19083333333334,27.348443104672505,0.0,165.052791666667,52.9898333333333,45.67249999999999
514,2018-04-27,372.712,7763.964,5989.84625,89.81012048192771,27.307057236913174,0.0,182.511708333333,53.253375,47.37500000000001
514,2018-04-28,360.053875,7301.452499999999,3604.6654166666667,86.75996987951807,28.050671547316558,0.0,219.314833333333,54.9881666666667,48.79249999999999
514,2018-04-29,370.9109583333333,7152.8796250000005,3023.179583333333,89.37613453815261,29.49672409713047,0.0,221.84425,57.4036666666667,37.5875
514,2018-04-30,279.27295833333335,5635.064125,1600.25425,67.29468875502008,28.191297254955572,0.0,223.7248,56.0998,44.907500000000006
514,2018-05-01,385.5465,7579.192,2723.0013750000003,92.90277108433736,28.936026524991053,0.0,226.283291666667,56.351,57.169999999999995
514,2018-05-02,352.856,7175.860541666666,3834.975458333333,85.02554216867469,27.97103615673783,0.0,227.579708333333,56.4524583333333,70.86500000000001
