ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
514,2018-05-03,343.12337499999995,6827.089791666666,2016.697625,82.6803313253012,28.58905025448404,0.0,243.909458333333,57.042,67.60249999999999
514,2018-05-04,275.8405833333333,5658.40325,846.1095833333334,66.46761044176706,27.729964011686707,0.0,236.76075,55.9208,65.59249999999999
514,2018-05-05,112.51125,3406.7057083333334,14641.69925,27.11114457831325,18.786521306623477,0.0,200.520541666667,56.4740833333333,61.04749999999999
514,2018-05-06,106.80241666666666,3322.695291666667,14623.305875,25.735522088353413,18.28418478002595,0.0,204.17225,56.9162916666667,62.20250000000001
514,2018-05-07,191.10237500000002,4758.058166666667,5349.470416666666,46.04876506024097,22.846589337793233,0.0,222.087083333333,56.0925416666667,56.1275
514,2018-05-08,266.09162499999996,6369.154166666667,878.2745833333333,64.11846385542168,23.764817440437206,0.0,243.794625,53.918375,58.2275
514,2018-05-09,338.27625,7619.639125000001,1373.256666666667,81.51234939759037,25.25353284037582,0.0,240.747083333333,52.8310833333333,67.37749999999998
514,2018-05-10,342.4900416666667,7673.490083333333,2366.5279166666664,82.52772088353414,25.3886758070968,0.0,243.246541666667,52.305625,65.165
514,2018-05-11,303.555625,6881.819791666666,4168.995791666667,73.14593373493976,25.09111880987148,0.0,258.281791666667,52.7511666666667,48.50000000000001
514,2018-05-12,261.3140833333333,6191.234375,1726.4970833333334,62.96724899598393,24.0088085939154,0.0,299.3775,53.1649583333333,47.07500000000001
514,2018-05-13,223.23458333333335,5592.496875,1041.9004166666666,53.791465863453816,22.70600681431365,0.0,285.580791666667,52.3769583333333,54.335
514,2018-05-14,204.10524999999998,5280.770541666667,865.7408333333333,49.18198795180723,21.985781959708167,0.0,260.066,52.0470833333333,63.410000000000004
514,2018-05-15,239.57275,5948.838083333333,1909.4016666666666,57.7283734939759,22.90816526678312,0.0,269.538208333333,51.8814583333333,61.16
514,2018-05-16,300.56958333333336,7045.391875,1941.6520833333334,72.42640562248997,24.267492996776863,0.0,281.813166666667,52.00875,61.6775
514,2018-05-17,330.6551666666667,7619.429708333333,2910.2658333333334,79.6759437751004,24.685270136842174,0.0,245.539416666667,51.5611666666667,65.0
514,2018-05-18,333.4504166666667,7412.856916666667,2258.9170833333333,80.34949799196788,25.587666691289808,0.0,215.304,52.8909166666667,59.62250000000001
514,2018-05-19,228.16062499999998,5620.692666666667,1729.0349999999999,54.97846385542168,23.09063607477678,0.0,228.073333333333,53.2270416666667,55.714999999999996
514,2018-05-20,229.5259166666667,5727.368625,563.295,55.307449799196796,22.79615663185795,0.0,210.124458333333,52.1808333333333,61.08499999999999
514,2018-05-21,222.64812500000002,5652.379250000001,918.4429166666667,53.65015060240964,22.40643621076322,0.0,195.00175,51.8484166666667,59.99000000000001
514,2018-05-22,189.33129166666666,4947.552958333333,2983.293333333333,45.62199799196787,21.767922577090605,0.0,203.693916666667,51.7471666666667,59.9075
514,2018-05-23,284.9069583333333,6980.9783333333335,2758.209166666667,68.65227911646586,23.215166565518793,0.0,208.664208333333,51.6190416666667,64.175
514,2018-05-24,344.0237916666667,7786.404374999999,2778.974583333333,82.89729919678715,25.132550370493984,0.0,214.967375,52.1017083333333,65.135
514,2018-05-25,373.9949166666667,8269.689583333333,3708.1529166666664,90.11925702811246,25.72536404824412,0.0,215.984958333333,51.5918333333333,71.99000000000001
514,2018-05-26,376.464,8326.5615,3659.0954166666666,90.71421686746989,25.718331870844892,0.0,237.758666666667,51.8890833333333,72.4475
514,2018-05-27,380.85983333333337,8224.14275,5447.27125,91.77345381526105,26.342656628592415,0.0,225.180791666667,52.8205,65.93750000000001
514,2018-05-28,393.97150000000005,8392.753041666667,4409.132083333333,94.93289156626507,26.702098878728574,0.0,207.586375,52.81875,69.305
514,2018-05-29,288.0056666666667,6554.589083333333,1805.6658333333335,69.39895582329318,24.99427825391224,0.0,176.213458333333,53.0894166666667,72.40249999999999
514,2018-05-30,73.90954166666667,1940.2952500000001,3192.215,17.809528112449797,21.667945098246715,0.0,160.294041666667,51.6775,75.2975
514,2018-05-31,0.0,0.0,2867.3016666666667,0.0,0.0,0.0,150.609375,51.066625,73.62499999999999
514,2018-06-01,0.0,0.0010833333333333333,2145.5970833333336,0.0,0.0,0.0,139.038458333333,51.4873333333333,73.91749999999999
514,2018-06-02,0.0,0.0005416666666666666,2599.1408333333334,0.0,0.0,0.0,134.879416666667,53.147375,65.5475
514,2018-06-03,0.0,0.0005416666666666666,2689.0329166666666,0.0,0.0,0.0,129.179375,54.2595833333333,60.60500000000001
514,2018-06-04,0.0,0.0,2183.7395833333335,0.0,0.0,0.0,137.436416666667,53.9017916666667,59.824999999999996
514,2018-06-05,0.0,0.0005416666666666666,2029.7416666666668,0.0,0.0,0.0,151.063416666667,54.2782916666667,55.714999999999996
514,2018-06-06,0.0,0.0,3885.8325,0.0,0.0,0.0,147.46475,54.7222916666667,56.074999999999996
514,2018-06-07,0.0,0.0,5387.94625,0.0,0.0,0.0,144.833166666667,55.957625,60.7775
514,2018-06-08,0.0,0.0,5639.649166666666,0.0,0.0,0.0,164.078916666667,55.8252083333333,65.795
514,2018-06-09,0.0,0.0,5701.975833333334,0.0,0.0,0.0,172.312833333333,55.305875,63.12500000000001
514,2018-06-10,0.0,0.0,4191.0824999999995,0.0,0.0,0.0,164.996583333333,55.9707083333333,65.78750000000001
514,2018-06-11,0.0,0.0,2034.2158333333334,0.0,0.0,0.0,127.273958333333,57.6389583333333,63.665
514,2018-06-12,0.0,0.0,6869.284583333333,0.0,0.0,0.0,25.2083333333333,59.5985,68.47999999999999
514,2018-06-13,0.0,0.0,5140.98375,0.0,0.0,0.0,55.7269166666667,61.9463333333333,70.655
514,2018-06-14,0.0,0.0005416666666666666,2902.7641666666664,0.0,0.0,0.0,103.281416666667,58.66825,61.879999999999995
514,2018-06-15,0.0,0.0,2923.5004166666663,0.0,0.0,0.0,95.85875,57.6914166666666,63.93500000000001
514,2018-06-16,0.0,0.0,4380.05375,0.0,0.0,0.0,35.78575,59.7229583333333,67.74499999999999
514,2018-06-17,0.0,0.0005416666666666666,3337.1800000000003,0.0,0.0,0.0,72.0643333333333,57.975375,73.6175
514,2018-06-18,0.0,0.0,2885.6437499999997,0.0,0.0,0.0,63.9602916666667,56.8902083333334,79.80499999999999
514,2018-06-19,0.0,0.0,4156.512916666667,0.0,0.0,0.0,66.2396666666667,56.3235833333333,66.275
514,2018-06-20,0.0,0.0,4073.7395833333335,0.0,0.0,0.0,66.8345833333333,57.3950416666667,63.0425
514,2018-06-21,0.0,0.0,4885.13,0.0,0.0,0.0,62.3214583333333,57.6112083333333,63.410000000000004
514,2018-06-22,0.0,0.0,4258.599583333334,0.0,0.0,0.0,60.8048333333333,57.3895416666667,64.91000000000001
514,2018-06-23,0.0,0.0,3454.474166666667,0.0,0.0,0.0,55.9315,58.1261666666667,63.455000000000005
514,2018-06-24,0.0,0.001625,2924.2587500000004,0.0,0.0,0.0,44.3492083333333,58.723,63.68749999999999
514,2018-06-25,249.14741666666666,4985.544708333334,1872.7591666666667,60.03552208835341,28.42685479823266,0.0,46.5852083333333,57.9204166666667,63.8825
514,2018-06-26,245.048125,4893.6980416666665,2229.4795833333333,59.047740963855425,28.48388694684566,0.0,36.3855416666667,58.8649583333333,64.46
514,2018-06-27,347.5649166666667,6856.0509999999995,2370.535,83.75058232931728,28.83679104738606,0.0,35.9025,58.9579583333333,65.5475
514,2018-06-28,392.33437499999997,7750.849583333334,2330.19875,94.53840361445782,28.793342963639624,0.0,41.0654583333333,57.52425,70.46
514,2018-06-29,390.478,7831.15075,2349.14125,94.0910843373494,28.363252020570968,0.0,41.1855833333333,56.7126666666667,75.06500000000001
514,2018-06-30,388.2417083333333,7928.019499999999,3388.3333333333335,93.552218875502,27.85624140938071,0.0,40.411625,55.9435833333334,79.5875
514,2018-07-01,173.466125,3504.7570416666663,2981.7233333333334,41.79906626506024,28.15410966611345,0.0,22.44375,57.4890833333333,83.53250000000001
514,2018-07-02,24.425916666666666,559.5854583333333,1949.0658333333333,5.885763052208835,24.82958659898859,0.0,10.0272083333333,59.0038333333333,80.6825
514,2018-07-03,0.0,0.08133333333333333,2637.1304166666664,0.0,0.0,0.0,26.838875,56.6389166666667,77.5475
514,2018-07-04,0.0,0.06833333333333333,3162.6204166666666,0.0,0.0,0.0,31.95075,54.6654583333333,78.47
514,2018-07-05,0.0,0.0755,3291.48625,0.0,0.0,0.0,32.3575833333333,53.6171666666667,80.33749999999999
514,2018-07-06,0.0,0.110875,3992.4812500000003,0.0,0.0,0.0,29.5169583333333,54.774625,70.79
514,2018-07-07,0.0,0.078625,3855.4354166666667,0.0,0.0,0.0,29.71625,55.7231666666667,65.21
514,2018-07-08,0.0,0.055875,3059.9666666666667,0.0,0.0,0.0,25.4074166666667,55.0113333333333,70.13749999999999
514,2018-07-09,0.0,0.055875,2875.8799999999997,0.0,0.0,0.0,24.6307083333333,53.6825,75.01249999999999
514,2018-07-10,0.0,0.06675,2952.7574999999997,0.0,0.0,0.0,22.86825,54.2255833333333,75.41000000000001
514,2018-07-11,0.0,0.08083333333333333,2599.5509583333333,0.0,0.0,0.0,9.17245833333333,54.4094166666667,70.5425
514,2018-07-12,0.0,0.0015833333333333333,113.102125,0.0,0.0,0.0,7.0,54.322,69.69500000000001
514,2018-07-13,0.0,0.07033333333333333,2540.34,0.0,0.0,0.0,16.3922173913043,53.7707391304348,74.19500000000001
514,2018-07-14,0.0,0.086375,3714.5970833333336,0.0,0.0,0.0,14.6285,53.9342083333333,78.53000000000002
514,2018-07-15,0.0,0.07237500000000001,4849.441666666667,0.0,0.0,0.0,13.5438333333333,54.2798333333333,78.2975
514,2018-07-16,0.0,0.0605,3930.865416666667,0.0,0.0,0.0,10.68675,54.7517083333333,77.99750000000002
514,2018-07-17,0.0,0.021416666666666667,7532.958750000001,0.0,0.0,0.0,5.911625,56.3432083333333,74.18749999999999
514,2018-07-18,0.0,0.09166666666666667,2313.3679166666666,0.0,0.0,0.0,14.9950416666667,58.0466666666667,67.4525
514,2018-07-19,0.0,0.121875,2682.037208333333,0.0,0.0,0.0,27.1440416666667,57.9430416666667,66.87499999999999
514,2018-07-20,0.0,0.058125,2236.4114583333335,0.0,0.0,0.0,26.3428181818182,57.2519545454546,73.205
514,2018-07-21,0.0,0.00475,87.63091666666666,0.0,0.0,0.0,26.61,57.445,72.6575
514,2018-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.58749999999999
514,2018-07-23,0.0,0.036583333333333336,3586.052916666667,0.0,0.0,0.0,25.3458260869565,56.0909130434783,75.4925
514,2018-07-24,0.0,0.006416666666666667,842.6597083333332,0.0,0.0,0.0,36.40825,56.50975,74.33
514,2018-07-25,0.0,0.007,1.10125,0.0,0.0,0.0,24.0184166666667,51.19375,72.1025
514,2018-07-26,0.0,0.0005416666666666666,3116.595,0.0,0.0,0.0,0.0,33.7375416666667,74.49500000000002
514,2018-07-27,0.0,0.0005416666666666666,4874.305833333333,0.0,0.0,0.0,0.0,3.87533333333333,72.6575
514,2018-07-28,0.0,0.0010833333333333333,5948.56625,0.0,0.0,0.0,0.0,0.903625,70.1075
514,2018-07-29,0.0,0.0027083333333333334,6335.447916666667,0.0,0.0,0.0,0.0,0.412125,69.56750000000001
514,2018-07-30,0.0,27.28170833333333,5287.5475,0.0,0.0,0.0,0.0,38.0458333333333,69.67999999999999
514,2018-07-31,0.0,0.010083333333333333,6662.0025,0.0,0.0,0.0,0.542375,57.7267083333333,72.6575
514,2018-08-01,0.0,0.106375,3883.4045833333334,0.0,0.0,0.0,9.97675,55.8557083333333,76.00999999999999
514,2018-08-02,0.0,0.18412499999999998,2975.5699999999997,0.0,0.0,0.0,13.2221666666667,55.6661666666667,74.465
514,2018-08-03,0.0,0.2764583333333333,959.19,0.0,0.0,0.0,24.5456666666667,53.6995833333333,73.4225
514,2018-08-04,0.0,0.3030833333333333,2640.275,0.0,0.0,0.0,36.081375,52.50275,75.365
514,2018-08-05,0.0,0.3057916666666667,3430.3404166666664,0.0,0.0,0.0,47.7777916666667,52.3862916666667,77.2475
514,2018-08-06,210.80558333333332,4750.778708333333,2792.0550000000003,50.79652610441767,25.240755256067427,0.0,62.5839583333333,51.7607083333333,77.62999999999998
514,2018-08-07,382.3453333333334,8268.215708333333,4762.87125,92.13140562248996,26.304438359686337,0.0,78.3338333333333,52.8354166666667,73.34749999999998
514,2018-08-08,375.60491666666667,8204.062125,2672.0812499999997,90.50720883534137,26.042781430532973,0.0,95.7485833333333,52.8454583333333,72.16999999999997
514,2018-08-09,379.0050833333333,8401.289333333332,1645.0845833333333,91.32652610441767,25.661623632861964,0.0,103.035833333333,52.002,73.25750000000001
514,2018-08-10,389.8179583333333,8439.125875,1627.1779166666665,93.93203815261043,26.27540481281711,0.0,108.525666666667,53.1570416666667,71.6675
514,2018-08-11,384.88725,8391.434416666667,1358.49875,92.7439156626506,26.090497345740836,0.0,126.711625,53.2998333333333,67.1675
514,2018-08-12,380.8725833333333,8245.794875,1680.345,91.77652610441767,26.27436462306828,0.0,137.194041666667,53.6455,71.33
514,2018-08-13,384.43275,7988.021874999999,1455.1762500000002,92.63439759036144,27.37575911120048,0.0,140.052083333333,55.4684583333333,70.6925
514,2018-08-14,283.70279166666666,6727.718250000001,1454.47,68.36211847389558,23.987271562646402,0.0,141.93225,52.267875,70.265
514,2018-08-15,234.69079166666666,6021.650875,1691.7483333333332,56.55199799196787,22.16999093730901,0.0,149.341666666667,51.130625,75.92
514,2018-08-16,201.53925,5386.5075,381.58166666666665,48.563674698795175,21.28322356833254,0.0,154.416041666667,51.0420416666667,77.0825
514,2018-08-17,16.1795,435.83625,5994.881249999999,3.8986746987951806,21.116735738862168,0.0,144.613791666667,51.6394583333333,74.50250000000001
514,2018-08-18,0.0,0.4026666666666667,2372.6575,0.0,0.0,0.0,123.9305,53.292125,67.89500000000001
514,2018-08-19,0.0,0.4177916666666666,700.5883333333333,0.0,0.0,0.0,103.025125,53.862,66.995
514,2018-08-20,0.0,0.30641666666666667,2096.3108333333334,0.0,0.0,0.0,74.868125,48.097875,69.215
514,2018-08-21,0.0,0.21933333333333335,7356.437458333334,0.0,0.0,0.0,0.0,46.0995833333333,70.115
514,2018-08-22,124.698,3611.9665833333333,1900.0458333333333,30.047710843373494,19.63816036596315,0.0,29.435625,51.2168333333333,69.515
514,2018-08-23,184.69075,4886.980208333333,3210.4108333333334,44.503795180722896,21.497581426498684,0.0,39.4163333333333,51.1102083333333,65.075
514,2018-08-24,263.6007916666667,6801.713958333334,1832.2945833333333,63.51826305220884,22.04516654355125,0.0,21.5709166666667,52.71925,70.3775
514,2018-08-25,221.08012499999998,6223.0505416666665,809.9808333333334,53.27231927710842,20.208375875382075,0.0,38.330625,51.6774583333333,70.10749999999999
514,2018-08-26,61.38491666666667,1746.7900833333333,2690.0891666666666,14.791546184738957,19.989686853074296,0.0,48.34625,52.520875,73.505
514,2018-08-27,152.75933333333333,3858.9163750000002,2311.1466666666665,36.80947791164659,22.517876090999195,0.0,27.0417083333333,53.4189166666667,75.71
514,2018-08-28,252.986625,5920.858125,3021.4933333333333,60.960632530120485,24.30512978851355,0.0,60.5492083333333,52.8806666666667,82.46749999999999
514,2018-08-29,31.00708333333333,942.9100416666666,2447.29,7.471586345381525,18.705774453592785,0.0,43.7277916666667,51.7700416666667,79.92695652173913
514,2018-08-30,95.33683333333333,2750.1356250000003,4102.577958333333,22.97273092369478,19.719307004884325,0.0,69.2614166666667,52.0089166666667,68.56249999999999
514,2018-08-31,134.72854166666667,3732.6691666666666,1058.8979166666666,32.46470883534137,20.53171123114239,0.0,114.720958333333,52.8512916666667,64.78250000000001
514,2018-09-01,0.0,0.2197916666666667,1159.5754166666668,0.0,0.0,0.0,111.5125,53.0142916666667,72.4475
514,2018-09-02,0.0,0.229125,1354.0691666666667,0.0,0.0,0.0,138.030916666667,52.7881666666667,77.0975
514,2018-09-03,0.0,0.244625,596.27625,0.0,0.0,0.0,143.5815,52.121375,76.9475
514,2018-09-04,0.0,0.25,920.5441666666667,0.0,0.0,0.0,121.412208333333,51.7415416666666,75.83000000000001
514,2018-09-05,0.0,0.274625,3043.61125,0.0,0.0,0.0,172.125,51.8510833333333,79.955
514,2018-09-06,215.33041666666668,4931.800291666666,4825.139166666667,51.886847389558234,24.836187890155205,0.0,155.423541666667,51.6055416666667,75.515
514,2018-09-07,337.8808333333333,7511.779708333333,1895.8216666666667,81.41706827309237,25.58619769975764,0.0,156.736125,52.1955416666667,65.88499999999999
514,2018-09-08,396.4825416666667,8407.744208333334,1619.7983333333334,95.53796184738957,26.824375265982255,0.0,149.979125,53.942125,57.995
514,2018-09-09,396.09045833333334,8267.645916666666,923.9691666666666,95.44348393574298,27.25194789257709,0.0,154.864958333333,54.7277916666667,52.26499999999999
514,2018-09-10,396.13374999999996,8344.644416666666,1266.51375,95.45391566265059,27.003437199585882,0.0,178.761708333333,54.7756666666667,53.4275
514,2018-09-11,386.69425,8425.271083333333,2654.0441666666666,93.1793373493976,26.107715352145995,0.0,166.028833333333,53.3157083333333,62.202500000000015
514,2018-09-12,380.659375,8396.065583333333,4343.328333333334,91.72515060240964,25.789667671922565,0.0,156.930541666667,52.8567083333333,66.56000000000002
514,2018-09-13,376.77366666666666,8346.163333333334,12582.811249999999,90.78883534136546,25.679035044312435,0.0,124.850208333333,52.8939583333333,71.2025
514,2018-09-14,373.50525,8334.171083333333,10677.420416666666,90.00126506024097,25.49290556320373,0.0,123.5025,52.5359583333333,72.6275
514,2018-09-15,389.30245833333333,8473.234791666668,11747.115375,93.80782128514056,26.135026408851903,0.0,128.042041666667,52.9110833333333,73.78999999999999
514,2018-09-16,382.0662916666667,8419.955541666666,10175.77875,92.06416666666667,25.81154272936177,0.0,124.355208333333,52.6390416666667,74.465
514,2018-09-17,383.07025,8475.375416666668,9713.947916666666,92.30608433734939,25.710144565375938,0.0,174.623458333333,52.21425,72.00500000000001
514,2018-09-18,279.13195833333333,6306.923208333334,13867.562166666668,67.26071285140563,25.17543928374073,0.0,194.790125,53.636875,70.88000000000001
514,2018-09-19,395.45675,8575.820916666666,13236.564583333333,95.29078313253012,26.230606198234607,0.0,226.313041666667,52.1603333333333,64.385
514,2018-09-20,396.25575000000003,8497.129666666666,13465.9375,95.48331325301206,26.5270141762381,0.0,238.478958333333,52.6651666666667,60.597500000000004
514,2018-09-21,396.3222916666667,8464.736958333333,14655.458375,95.49934738955824,26.63299891689061,0.0,245.398583333333,53.1622916666667,72.425
514,2018-09-22,395.953875,8371.738,13430.188333333334,95.41057228915662,26.903823622108096,0.0,243.807416666667,53.2870416666667,56.6675
514,2018-09-23,396.00975,8302.60875,11262.776666666667,95.42403614457832,27.131658603688873,0.0,243.155875,53.7977916666667,53.434999999999995
514,2018-09-24,390.6076666666667,8119.646625,7271.79,94.12232931726908,27.364572784662972,0.0,240.4615,54.4875416666667,56.585
514,2018-09-25,353.30674999999997,7454.812041666667,6593.278333333333,85.13415662650601,26.958782484170495,0.0,131.1025,53.1682916666667,57.7175
514,2018-09-26,385.5502916666667,8089.8005,7319.936666666667,92.90368473895583,27.109921632355316,0.0,0.0,54.2300833333333,67.02499999999999
514,2018-09-27,177.86058333333335,3795.5952083333336,3267.5870833333333,42.85797188755021,26.65537891500731,0.0,0.0,54.3435416666667,55.29500000000001
514,2018-09-28,0.0,0.33016666666666666,1356.7054166666667,0.0,0.0,0.0,0.0,53.824125,59.21750000000001
514,2018-09-29,0.0,0.34541666666666665,2076.0116666666668,0.0,0.0,0.0,0.0,55.4911666666667,55.25
514,2018-09-30,0.0,0.39962499999999995,1605.2162500000002,0.0,0.0,0.0,0.0,56.24275,52.75249999999999
514,2018-10-01,0.0,0.23775000000000002,805.1112916666666,0.0,0.0,0.0,0.0,55.1965238095238,53.974999999999994
514,2018-10-02,0.0,0.24687499999999998,2505.3525,0.0,0.0,0.0,0.0,55.2804583333333,59.449999999999996
514,2018-10-03,96.75875,3311.7820833333335,3080.5699999999997,23.315361445783132,16.619330893978656,0.0,0.0,55.552625,54.949999999999996
514,2018-10-04,229.60416666666666,4798.861416666667,4616.881666666667,55.32630522088353,27.216144025043064,0.0,0.0,54.741375,60.70250000000001
514,2018-10-05,393.065875,7649.4908749999995,1641.96875,94.7146686746988,29.22926186193187,0.0,0.0,56.782375,50.389999999999986
514,2018-10-06,347.5825,7029.712208333333,1306.865,83.75481927710842,28.12583306738381,0.0,0.0,56.5067083333333,62.2925
514,2018-10-07,268.56079166666666,6048.845666666667,382.72625,64.7134437751004,25.25545182417817,0.0,0.0,55.1975,59.9675
514,2018-10-08,328.9892916666667,7150.753375,625.5858333333333,79.2745281124498,26.17067959076721,0.0,0.0,53.4385833333333,63.40250000000001
514,2018-10-09,375.601875,8224.794125,1623.0375000000001,90.50647590361446,25.976925782625592,0.0,0.0,52.0545416666667,75.05750000000002
514,2018-10-10,392.8222916666667,8335.242875,1696.0116666666665,94.65597389558233,26.807906731378704,0.0,0.0,52.889625,73.50500000000001
514,2018-10-11,390.2823333333333,8294.184041666666,2768.9341666666664,94.04393574297188,26.766418431981215,0.0,0.0,53.083375,67.265
514,2018-10-12,390.02225,8016.646250000001,3169.6090416666666,93.98126506024096,27.67462223266577,0.0,0.0,52.9958333333333,49.41499999999999
514,2018-10-13,396.03816666666665,8084.407583333334,2602.8170833333334,95.43088353413654,27.865951604995114,0.0,0.0,53.7330416666667,44.55500000000001
514,2018-10-14,396.328875,8103.573416666666,1810.0424999999998,95.50093373493976,27.820451974782607,0.0,0.0,53.4291666666667,47.39749999999999
514,2018-10-15,382.21775,7825.639749999999,1598.8120833333332,92.10066265060242,27.7828016286677,0.0,0.0,54.2689583333333,51.19249999999999
514,2018-10-16,382.3505416666667,8053.7157916666665,2161.13625,92.13266064257029,27.005389654189248,0.0,0.0,53.0584166666667,44.495000000000005
514,2018-10-17,262.71183333333335,5509.825541666666,4232.269583333334,63.3040562248996,27.12231934223951,0.0,0.0,54.6,44.8175
514,2018-10-18,387.27187499999997,7772.35225,2730.785416666667,93.31852409638553,28.343176489781452,0.0,0.0,55.641125,38.23999999999999
514,2018-10-19,396.1656666666667,7787.812458333334,2591.4358333333334,95.46160642570281,28.936525876542458,0.0,0.0,58.2174166666667,49.535000000000004
514,2018-10-20,395.9703333333334,7585.236583333334,702.9125,95.41453815261045,29.69467361189792,0.0,0.0,60.38075,50.94499999999999
514,2018-10-21,374.2915,7446.844416666667,1506.37,90.19072289156625,28.59056395844982,0.0,0.0,57.9775416666667,37.40000000000001
514,2018-10-22,357.90958333333333,7635.295916666667,2208.813333333333,86.24327309236948,26.664441501872517,0.0,0.0,55.8345416666667,40.602499999999985
514,2018-10-23,375.655375,8071.211916666667,2126.9845833333334,90.51936746987951,26.474995496597405,0.0,0.0,53.8911666666667,43.28
514,2018-10-24,389.32520833333336,8229.728166666666,2027.6845833333334,93.81330321285141,26.909899272729458,0.0,0.0,53.428875,39.987500000000004
514,2018-10-25,396.02770833333335,8247.558166666668,2031.4504166666666,95.42836345381527,27.313994866271766,0.0,0.0,53.8467083333333,36.61250000000001
514,2018-10-26,384.33608333333336,8165.90175,1234.91875,92.61110441767069,26.772692360984845,0.0,0.0,53.6965833333333,36.73250000000001
514,2018-10-27,372.01966666666664,7979.090708333333,2238.2716666666665,89.64329317269076,26.521466516797876,0.0,0.0,53.498125,38.074999999999996
514,2018-10-28,379.6032083333334,8094.749791666666,2250.9816666666666,91.47065261044177,26.675433323778957,0.0,0.0,53.84625,40.01000000000002
514,2018-10-29,386.152875,8164.037416666666,3058.5125000000003,93.04888554216866,26.905392007890217,0.0,0.0,53.5084583333333,41.9225
514,2018-10-30,359.3802083333333,7712.636208333333,2677.785,86.597640562249,26.505521110849028,0.0,0.0,53.145,39.650000000000006
514,2018-10-31,388.60454166666665,7978.766333333333,1773.3804166666666,93.6396485943775,27.704936772145377,0.0,0.0,54.9615833333333,48.10999999999999
514,2018-11-01,378.4826666666667,7676.974333333333,4599.945875,91.20064257028113,28.04406365592324,0.0,0.0,55.8064583333333,47.0825
514,2018-11-02,390.44458333333336,7664.778625,2583.8875000000003,94.08303212851405,28.976426415634986,0.0,0.0,57.5599166666667,48.8675
514,2018-11-03,396.1862083333333,7410.232666666667,1359.8641666666667,95.46655622489959,30.41252976046156,0.0,0.0,59.1109166666667,41.915
514,2018-11-04,375.66295833333334,7343.6757916666675,1302.5178333333333,90.52119477911647,29.09845407950855,0.0,0.0,57.1668695652174,41.037499999999994
514,2018-11-05,377.9747916666667,7849.739833333333,2386.5729166666665,91.07826305220884,27.390036513913625,0.0,0.0,54.22675,42.97249999999999
514,2018-11-06,371.0917083333333,7865.0862916666665,4067.6025000000004,89.41968875502006,26.838781622430208,0.0,0.0,53.0901666666667,49.625
514,2018-11-07,16.188875,347.96995833333335,199.77966666666669,3.900933734939759,26.464272298889785,0.0,0.0,52.0,49.3775
514,2018-11-08,369.28275,7662.5692500000005,2595.96,88.9837951807229,27.41382567276635,0.0,0.0,53.6295652173913,41.5775
514,2018-11-09,391.95941666666664,8007.266625,3538.6808333333333,94.44805220883535,27.844655605418772,0.0,0.0,54.299375,35.345
514,2018-11-10,392.50195833333333,7845.247708333333,3334.960833333333,94.57878514056225,28.45903731777041,0.0,0.0,54.699,34.46750000000001
514,2018-11-11,396.104,7844.975208333333,1111.9270833333333,95.4467469879518,28.72120722922403,0.0,0.0,55.7499166666667,32.3675
514,2018-11-12,329.29041666666666,6869.0694583333325,742.9074999999999,79.34708835341365,27.268812243553914,0.0,0.0,54.963375,37.11499999999999
514,2018-11-13,339.972375,7048.669458333334,1118.4833333333333,81.92105421686747,27.43604597373569,0.0,0.0,54.4892083333333,34.46
514,2018-11-14,365.86720833333334,7079.604416666666,2285.1366666666668,88.16077309236948,29.396764483572703,0.0,0.0,56.7939583333333,25.587499999999995
514,2018-11-15,395.5939166666667,7559.252583333334,2639.62625,95.32383534136547,29.76842006311963,0.0,0.0,57.39375,22.13
514,2018-11-16,396.0184583333333,7520.817875,3476.3875000000003,95.42613453815261,29.952659864839205,0.0,0.0,57.7551666666667,30.14749999999999
514,2018-11-17,385.52437499999996,7207.339291666667,2807.3970833333333,92.89743975903613,30.42719461897123,0.0,0.0,59.132,35.27750000000001
514,2018-11-18,386.19491666666664,7500.515875,2654.085833333333,93.05901606425702,29.288724325763642,0.0,0.0,57.3895416666667,29.99749999999999
514,2018-11-19,357.80400000000003,7371.212500000001,2386.7504166666668,86.2178313253012,27.611582490668933,0.0,0.0,55.9923333333333,33.529999999999994
514,2018-11-20,326.727125,7040.96625,6904.9387916666665,78.72942771084337,26.3959906929204,0.0,0.0,53.3984583333333,30.627499999999998
514,2018-11-21,363.0627083333333,7708.196958333334,3159.7304166666668,87.48498995983935,26.792539384584167,0.0,0.0,52.4412173913044,26.705000000000002
514,2018-11-22,394.89370833333334,8258.091291666666,1399.4350000000002,95.15511044176708,27.201043980984625,0.0,0.0,52.9095416666667,11.652499999999998
514,2018-11-23,162.09074999999999,3448.9730833333338,3133.2125,39.05801204819277,26.733354942825127,0.0,0.0,53.8510416666667,15.417499999999999
514,2018-11-24,0.0,0.07595833333333334,2538.477083333333,0.0,0.0,0.0,0.0,53.2297083333333,30.905000000000012
514,2018-11-25,0.0,0.07791666666666668,915.0045833333334,0.0,0.0,0.0,0.0,52.9362916666667,36.9725
514,2018-11-26,225.8177916666667,4906.508916666667,1877.7966666666669,54.41392570281125,26.18005782551172,0.0,0.0,52.7175416666667,37.0925
514,2018-11-27,376.53974999999997,7974.355375,1698.0391666666667,90.73246987951808,26.859645833754925,0.0,0.0,52.1409166666667,32.62249999999999
514,2018-11-28,375.48525,7838.676416666666,2985.1,90.47837349397591,27.248034619832772,0.0,0.0,53.0545416666667,31.4825
514,2018-11-29,395.3126666666667,8124.132666666667,2971.713333333333,95.25606425702811,27.678895842200944,0.0,0.0,53.8945,32.525
514,2018-11-30,367.6321666666667,7545.351,441.65541666666667,88.58606425702811,27.715268753641226,0.0,0.0,55.7569166666667,32.27000000000001
514,2018-12-01,247.92049999999998,5563.482833333333,515.5445833333333,59.73987951807228,25.34841009515113,0.0,0.0,57.4566666666667,33.5675
514,2018-12-02,77.44770833333332,1749.3052916666666,508.3925,18.662098393574297,25.184190718536115,0.0,0.0,56.9487916666667,38.75749999999999
514,2018-12-03,0.0,0.07825,321.5,0.0,0.0,0.0,0.0,55.0258333333333,38.8475
514,2018-12-04,0.0,0.014708333333333332,2397.0420833333333,0.0,0.0,0.0,0.0,54.1489166666667,24.972499999999997
514,2018-12-05,0.0,0.009,5374.334583333333,0.0,0.0,0.0,0.0,55.4962083333333,21.9875
514,2018-12-06,2.642708333333333,251.922,2944.6266666666666,0.6367971887550201,5.967166782884297,0.0,0.0,56.2560416666667,30.777499999999993
514,2018-12-07,0.0,0.025333333333333333,1778.7179166666667,0.0,0.0,0.0,0.0,57.78175,24.087500000000002
514,2018-12-08,0.0,0.034583333333333334,1701.5075,0.0,0.0,0.0,0.0,57.9368333333333,22.505
514,2018-12-09,0.0,0.04654166666666667,1010.34625,0.0,0.0,0.0,0.0,57.507625,25.6925
514,2018-12-10,208.14191666666667,4305.768208333334,944.2937499999999,50.154678714859436,27.497546206677516,0.0,0.0,57.0425,26.96749999999999
514,2018-12-11,378.507625,7436.874500000001,2026.1220833333334,91.20665662650603,28.95137655218376,0.0,0.0,56.6400833333333,27.575000000000003
514,2018-12-12,291.8179166666667,5667.881708333333,1981.4291666666668,70.3175702811245,29.287089393525946,0.0,0.0,57.5024583333333,28.400000000000006
514,2018-12-13,215.89008333333334,4321.6545,1893.1266666666668,52.02170682730923,28.4163104052189,0.0,0.0,56.6153333333333,26.419999999999998
514,2018-12-14,226.27954166666666,4745.969833333334,1729.10125,54.52519076305221,27.12097852947911,0.0,0.0,56.0134583333333,39.605
514,2018-12-15,308.6825833333333,6743.874333333333,1211.8404166666667,74.3813453815261,26.036805275500303,0.0,0.0,54.8654166666667,36.84499999999999
514,2018-12-16,297.4712083333333,6673.405916666667,748.3775,71.67980923694779,25.356098687829377,0.0,0.0,54.29475,32.90750000000001
514,2018-12-17,322.33520833333336,7176.4015,829.9120833333333,77.67113453815261,25.54971471522941,0.0,0.181291666666667,53.50225,34.309999999999995
514,2018-12-18,383.55104166666666,7882.864125,2430.1341666666667,92.42193775100402,27.677328198869883,0.0,2.3855,53.865875,22.505
514,2018-12-19,315.1852083333333,6744.163583333334,2029.2316666666666,75.94824297188755,26.584149458752787,0.0,4.12729166666667,55.1930416666667,27.290000000000003
514,2018-12-20,156.867875,3431.8831666666665,2439.0957916666666,37.79948795180723,26.00079078910952,0.0,5.13560869565217,56.3234347826087,34.36250000000001
514,2018-12-21,0.0,0.010583333333333333,1939.0639583333334,0.0,0.0,0.0,2.88595833333333,57.9502916666667,46.70000000000001
514,2018-12-22,0.0,0.007958333333333333,1600.6783333333333,0.0,0.0,0.0,0.71925,59.387,31.64749999999999
514,2018-12-23,0.0,0.012666666666666666,1052.89625,0.0,0.0,0.0,0.375,58.0864583333333,27.50750000000001
514,2018-12-24,0.0,0.011125000000000001,763.9,0.0,0.0,0.0,0.139083333333333,55.8413333333333,31.782499999999995
514,2018-12-25,0.0,0.009583333333333334,788.8441666666666,0.0,0.0,0.0,0.0760416666666667,56.065125,24.799999999999997
514,2018-12-26,0.0,0.005916666666666666,574.4583333333334,0.0,0.0,0.0,0.0,55.0415,27.89
514,2018-12-27,0.0,0.009625,1183.5295833333332,0.0,0.0,0.0,0.225541666666667,53.9314583333334,24.462500000000006
514,2018-12-28,153.14354166666666,3511.1330416666665,2546.034166666667,36.90205823293173,24.810552676571692,0.0,0.0,54.3930833333333,46.76000000000001
514,2018-12-29,0.0,0.005333333333333333,5366.847916666667,0.0,0.0,0.0,0.0,54.07775,33.4475
514,2018-12-30,0.0,0.09641666666666666,3156.0608333333334,0.0,0.0,0.0,0.04375,54.01225,24.807500000000005
514,2018-12-31,208.28854166666667,4521.007125,1719.2216666666666,50.19001004016065,26.206874303784446,0.0,2.844625,54.3571666666667,31.107499999999998
514,2019-01-01,367.0075,7491.081416666667,2984.2237499999997,88.4355421686747,27.868619758804964,0.0,10.66075,55.018875,37.80500000000001
514,2019-01-02,367.9275416666667,7208.678083333333,4932.689125,88.65723895582329,29.032986011023574,0.0,5.33541666666667,56.4155,24.724999999999998
514,2019-01-03,392.43666666666667,7750.929916666667,4727.197916666667,94.56305220883534,28.800551627000655,0.0,12.7712083333333,56.1452916666667,33.275
514,2019-01-04,393.06695833333333,7885.1405,5882.287083333334,94.71492971887551,28.355815363333658,0.0,18.2532916666667,55.5304166666667,36.027499999999996
514,2019-01-05,380.29850000000005,7440.113833333333,7762.435,91.63819277108435,29.075692692694687,0.0,20.9245416666667,56.9391666666667,32.99750000000001
514,2019-01-06,396.07954166666667,7535.592708333334,6538.078750000001,95.44085341365461,29.89854344200879,0.0,16.718375,58.6187083333333,30.980000000000004
514,2019-01-07,387.2936666666667,7461.548333333333,5407.648041666666,93.32377510040162,29.525446669655324,0.0,13.26025,58.1320416666667,19.6175
514,2019-01-08,377.4229583333333,7742.784875,4970.71375,90.94529116465864,27.72784765833724,0.0,20.2128333333333,55.1305833333333,36.9575
514,2019-01-09,383.0627083333333,7883.515541666667,5762.030416666667,92.30426706827308,27.639805630531946,0.0,20.1635416666667,54.0804166666667,32.87000000000001
514,2019-01-10,393.264125,8105.561166666666,5327.67875,94.76243975903614,27.59855098301131,0.0,20.4953333333333,53.5448333333333,22.775000000000006
514,2019-01-11,392.21245833333336,8127.586125000001,4687.75125,94.50902610441767,27.450157601204268,0.0,21.2949166666667,53.4588333333333,11.884999999999998
514,2019-01-12,392.64462499999996,8269.656666666668,4400.77375,94.6131626506024,27.008297908478262,0.0,28.5423333333333,52.9418333333333,13.865000000000002
514,2019-01-13,395.93645833333335,8257.369416666666,2769.3716666666664,95.40637550200803,27.275254868379374,0.0,28.3012083333333,53.379625,10.752500000000003
514,2019-01-14,331.7194583333333,7033.630833333334,967.6083333333332,79.93239959839357,26.827265986300496,0.0,13.7010416666667,54.3265833333333,10.565
514,2019-01-15,321.2314166666667,6894.963,1815.1491666666668,77.40516064257028,26.501539966768327,0.0,14.3920416666667,53.8283333333333,25.37
514,2019-01-16,396.06166666666667,7863.23925,2649.5820833333332,95.43654618473894,28.651433702154684,0.0,14.2113333333333,55.19375,27.244999999999994
514,2019-01-17,396.68945833333333,7638.667875,5017.9325,95.58782128514056,29.540515515860733,0.0,18.68075,57.65275,12.867500000000001
514,2019-01-18,395.18987500000003,7486.584541666667,5669.202083333334,95.22647590361446,30.026666051084078,0.0,24.7009166666667,59.1444583333333,28.587500000000002
514,2019-01-19,391.39591666666666,7598.2252499999995,5631.385416666667,94.31226907630523,29.301453511207182,0.0,31.7808333333333,58.1544166666667,17.6
514,2019-01-20,393.62929166666663,7636.849875,4898.514583333334,94.85043172690763,29.319610276663827,0.0,40.3072916666667,57.7582083333333,7.715
514,2019-01-21,374.38733333333334,7396.939541666667,3450.4375,90.21381526104419,28.79082539179347,0.0,40.1835416666667,57.2582916666667,0.9274999999999997
514,2019-01-22,374.81958333333336,7834.605583333334,4308.96375,90.3179718875502,27.213861721345033,0.0,37.4890416666667,54.4605,8.1575
514,2019-01-23,384.006375,8053.2096249999995,6244.0325,92.53165662650603,27.12404575119948,0.0,41.9799166666667,53.871125,33.192499999999995
514,2019-01-24,395.2998333333333,8236.970833333333,6249.31375,95.2529718875502,27.29883672176547,0.0,46.3757083333333,53.4871666666667,35.5775
514,2019-01-25,396.47575,8157.706583333334,5379.0175,95.53632530120481,27.646081671912704,0.0,40.1477916666667,53.9045,23.599999999999994
514,2019-01-26,396.615,8130.241083333333,5355.921666666666,95.56987951807228,27.74921803518065,0.0,47.4222083333333,53.9985833333333,16.602500000000003
514,2019-01-27,395.95191666666665,7805.018208333334,5714.093333333333,95.41010040160643,28.857158636317575,0.0,47.3831666666667,56.308625,23.0975
514,2019-01-28,381.234375,7438.240791666667,3313.9420833333334,91.8637048192771,29.154584583421233,0.0,34.776375,57.382875,13.6325
514,2019-01-29,359.2791666666667,7560.5091250000005,1758.4383333333333,86.57329317269077,27.031243874363053,0.0,38.7944166666667,53.8949166666667,24.424999999999997
514,2019-01-30,303.07166666666666,6587.0898333333325,3216.1766666666667,73.02931726907632,26.171992602330874,0.0,42.954125,52.6603333333333,7.0625
514,2019-01-31,386.38408333333336,8161.721083333334,3049.83,93.1045983935743,26.92914200636719,0.0,52.325875,52.7694583333333,3.7325
514,2019-02-01,390.1947916666666,8200.476,3947.125,94.02284136546184,27.06620981429072,0.0,51.29175,53.5847083333333,7.977499999999999
514,2019-02-02,394.4984583333333,8197.399875000001,4935.5199999999995,95.05986947791165,27.37500627887951,0.0,61.9715833333333,53.9159166666667,16.82
514,2019-02-03,396.5895,8029.361458333333,4619.8025,95.56373493975903,28.09604828735992,0.0,61.064625,54.9725833333333,36.725
514,2019-02-04,361.0285833333333,7423.219958333334,3088.2004166666666,86.99483935742973,27.665230673323578,0.0,51.8780416666667,55.3224583333333,51.087500000000006
514,2019-02-05,347.40770833333335,7349.597958333333,2475.7533333333336,83.71270080321284,26.888148967778097,0.0,55.5771666666667,54.2430416666667,40.49
514,2019-02-06,396.20870833333333,7938.977541666667,4518.47,95.47197791164659,28.388633054330327,0.0,60.479,55.77225,28.16000000000001
514,2019-02-07,395.57412500000004,7778.084,5646.244166666666,95.31906626506024,28.92945719076403,0.0,60.9162916666667,56.9932916666667,36.68749999999999
514,2019-02-08,336.31333333333333,6482.878874999999,6896.839583333333,81.03935742971888,29.509456852908496,0.0,53.162625,58.0882083333333,35.03750000000001
514,2019-02-09,396.19775,7505.807291666667,5169.337083333333,95.46933734939759,30.026148825041716,0.0,55.4467083333333,58.7590416666667,20.12
514,2019-02-10,396.31295833333337,7485.9139583333335,3097.0808333333334,95.4970983935743,30.114695732107457,0.0,48.9930833333333,59.0285833333333,22.67
514,2019-02-11,392.80537499999997,7504.191291666666,2444.3283333333334,94.65189759036144,29.77546575346885,0.0,43.7901666666667,58.6552916666667,24.38
514,2019-02-12,382.2380416666667,7692.035541666667,2935.8879166666666,92.10555220883533,28.26686618779508,0.0,52.1132083333333,55.9565833333333,19.099999999999998
514,2019-02-13,383.67858333333334,7932.785666666667,2849.099583333333,92.45267068273093,27.512298536337333,0.0,65.0132916666667,53.8780833333333,26.689999999999998
514,2019-02-14,385.195375,7983.762166666666,3393.1839999999997,92.8181626506024,27.444701454241304,0.0,66.638375,53.636625,28.227500000000003
514,2019-02-15,373.01666666666665,7911.193208333333,5104.443333333334,89.88353413654619,26.820772581483972,0.0,68.1524166666667,53.1979166666667,38.08999999999999
514,2019-02-16,391.869625,8095.2643333333335,4945.247083333333,94.4264156626506,27.53566725461672,0.0,75.3418333333333,53.6847083333333,24.710000000000004
514,2019-02-17,396.3285,8185.616958333333,2678.695,95.50084337349396,27.541584574206933,0.0,75.0359166666667,53.5319166666667,20.615
514,2019-02-18,390.28791666666666,8106.019875000001,1876.9045833333332,94.04528112449799,27.38813622724089,0.0,75.4957083333333,53.2892083333333,20.570000000000007
514,2019-02-19,366.86133333333333,7842.394583333334,1529.9975000000002,88.40032128514056,26.609596455986086,0.0,63.4340833333333,52.6132083333333,15.17
514,2019-02-20,394.1929583333333,8282.6595,4250.342083333334,94.9862550200803,27.072233799455088,0.0,71.6189583333333,52.358375,20.074999999999996
514,2019-02-21,395.4037916666667,7993.443166666667,6389.1033333333335,95.27802208835342,28.137919059000698,0.0,71.912125,54.668875,36.99499999999998
514,2019-02-22,396.04879166666666,7654.943666666666,6448.029166666667,95.4334437751004,29.430099571782904,0.0,75.0765,56.975375,30.552500000000006
514,2019-02-23,396.14033333333333,7522.635625,7418.386666666666,95.45550200803213,29.95463791027068,0.0,80.8987083333333,58.4179583333333,28.632499999999997
514,2019-02-24,395.7171666666666,7425.473958333333,5086.024166666667,95.35353413654619,30.31417472276016,0.0,88.2833333333333,59.4751666666667,37.505
514,2019-02-25,383.3317083333333,7221.496541666666,2142.0204166666667,92.36908634538152,30.194829031003927,0.0,70.3006666666667,59.0677083333333,24.995000000000008
514,2019-02-26,351.33087500000005,7328.082333333333,2550.16,84.65804216867471,27.271624913398217,0.0,76.8119166666667,54.84175,16.767500000000002
514,2019-02-27,385.8834166666666,8101.036708333333,3089.51625,92.98395582329316,27.095711090255637,0.0,77.9945833333334,53.13175,9.5525
514,2019-02-28,376.205625,7978.769125,3937.5495833333334,90.65195783132529,26.82096653442143,0.0,78.910375,52.98825,14.435000000000002
514,2019-03-01,352.30733333333336,7434.880166666667,5317.56,84.89333333333333,26.954591101046137,0.0,70.6625416666667,53.3200833333333,23.6225
514,2019-03-02,396.593625,8182.729833333334,4349.9904166666665,95.56472891566264,27.5697326298748,0.0,84.0483333333333,52.7274166666667,29.577499999999997
514,2019-03-03,396.6734583333334,8169.5637916666665,3529.27,95.58396586345383,27.61972258283551,0.0,90.7784583333333,53.0304166666667,26.60749999999999
514,2019-03-04,329.55825,7052.043291666666,2273.6204166666666,79.4116265060241,26.58289379711043,0.0,77.6911666666667,53.1764583333333,20.412499999999998
514,2019-03-05,255.85045833333334,5928.142625,1707.7408333333333,61.65071285140562,24.550062010124307,0.0,74.654,52.849,14.765000000000002
514,2019-03-06,143.08112500000001,3414.5902499999997,2755.7983333333336,34.47737951807229,23.835748160656564,0.0,67.9824166666667,53.5337083333333,12.8375
514,2019-03-07,0.0,0.0031666666666666666,149.97795833333333,0.0,0.0,0.0,77.347,54.987,15.920000000000002
514,2019-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.66
514,2019-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.087500000000002
514,2019-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.175000000000004
514,2019-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.37
514,2019-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.625000000000004
514,2019-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.6575
514,2019-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.835
514,2019-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.65
514,2019-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.23750000000001
514,2019-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.627499999999998
514,2019-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.4275
514,2019-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.295
514,2019-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.88249999999999
514,2019-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.125
514,2019-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.9625
514,2019-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.754999999999995
514,2019-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.255
514,2019-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.032500000000013
514,2019-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.794999999999998
514,2019-03-27,296.844625,6457.3515,5475.620916666667,71.52882530120482,26.149283885325637,0.0,120.076409090909,52.9725909090909,36.3275
514,2019-03-28,332.01395833333333,7103.983958333333,3898.063041666667,80.00336345381525,26.585167947965505,0.0,143.3025,53.30475,50.120000000000005
514,2019-03-29,394.54229166666664,7941.151999999999,7650.347916666667,95.07043172690763,28.26149240182309,0.0,137.311333333333,54.160375,48.01250000000001
514,2019-03-30,388.320125,7796.829375,8412.509166666667,93.57111445783134,28.330673980430245,0.0,140.91525,54.9717083333333,54.965
514,2019-03-31,128.25879166666667,2565.70225,11239.009166666665,30.905732931726902,28.435831162035875,0.0,111.816166666667,55.6353333333333,37.6325
514,2019-04-01,0.008833333333333334,13.363999999999999,8696.67,0.0021285140562248995,0.37598731251454987,0.0,110.269833333333,56.333875,30.91999999999999
514,2019-04-02,0.0,0.05429166666666666,4664.167083333333,0.0,0.0,0.0,132.698416666667,55.6727916666667,39.0575
514,2019-04-03,113.53208333333333,2506.612166666667,5076.7425,27.35712851405622,25.764190512431128,0.0,148.604166666667,51.3984583333333,42.29
514,2019-04-04,380.87604166666665,8002.916333333334,880.36,91.777359437751,27.072004672303695,0.0,154.0275,51.0227083333333,36.49999999999999
514,2019-04-05,382.41445833333336,8046.54375,1377.9008333333334,92.14806224899598,27.033978538749775,0.0,143.381375,51.2892916666667,34.29500000000001
514,2019-04-06,392.877625,8254.1215,1041.4054166666667,94.66930722891567,27.075187713293698,0.0,142.871958333333,51.1956666666667,47.26249999999999
514,2019-04-07,395.79087499999997,8317.129916666667,1495.9695833333333,95.3712951807229,27.069318982021834,0.0,143.0855,51.6119583333333,52.63249999999999
514,2019-04-08,346.5844583333333,7318.178666666667,1885.6958333333332,83.51432730923695,26.93959818352952,0.0,145.473833333333,53.54675,57.86000000000001
514,2019-04-09,347.53266666666667,7257.590291666666,1359.8383333333334,83.74281124497992,27.238815815934437,0.0,141.565625,54.2257916666667,51.1175
514,2019-04-10,324.45225,6952.382958333333,1747.1075,78.18126506024097,26.546186535047205,0.0,136.475833333333,51.8897916666667,37.835
514,2019-04-11,358.21304166666664,7574.7905,2222.7258333333334,86.3163955823293,26.90021836705876,0.0,139.785583333333,51.0285,37.84250000000001
514,2019-04-12,378.01158333333336,7871.135958333333,2768.4383333333335,91.08712851405623,27.318240991436454,0.0,150.088916666667,51.2095,58.22
514,2019-04-13,384.22954166666665,7932.559166666667,1521.0575,92.58543172690763,27.552592594557456,0.0,158.415,51.4507916666667,60.38
514,2019-04-14,387.4034166666667,7858.81375,1158.37875,93.35022088353413,28.040870270939077,0.0,164.276708333333,51.9485833333333,46.04
514,2019-04-15,383.3965416666667,7763.842375,388.31375,92.38470883534137,28.090309185948946,0.0,163.89675,52.2412916666667,40.505000000000045
514,2019-04-16,379.58891666666665,7513.740624999999,1266.7541666666666,91.46720883534137,28.737061809861036,0.0,137.283875,53.7860416666667,44.21750000000004
514,2019-04-17,358.3051666666667,7492.804375,1758.8283333333331,86.33859437751005,27.20155393160863,0.0,133.5295,51.93475,49.3034782608696
514,2019-04-18,335.849,7162.501125,1983.9404166666666,80.92746987951807,26.672541174179106,0.0,141.774083333333,51.4217916666667,61.06250000000006
514,2019-04-19,346.23770833333333,7519.316,2448.3933333333334,83.43077309236948,26.192748084658824,0.0,149.315791666667,50.3805416666667,68.04500000000003
514,2019-04-20,371.4537083333333,7858.284875,1627.2395833333333,89.50691767068272,26.88821472513463,0.0,159.636458333333,51.5331666666667,61.34000000000003
514,2019-04-21,371.8342083333334,7664.220875,926.7720833333333,89.59860441767069,27.597285571915503,0.0,148.513291666667,52.3737916666667,50.28500000000003
514,2019-04-22,354.5954166666667,7344.406333333333,1432.5258333333334,85.44467871485945,27.463852582850773,0.0,136.612416666667,52.34025,53.00750000000005
514,2019-04-23,362.405875,7779.452625000001,4174.314583333334,87.32671686746988,26.499106278166106,0.0,136.170791666667,50.8419583333333,59.052500000000016
514,2019-04-24,358.4229583333333,7667.666125,5194.393708333333,86.36697791164659,26.589958770791476,0.0,137.080625,51.0541666666667,45.912500000000044
514,2019-04-25,0.07204166666666667,8.017166666666666,6355.02,0.017359437751004014,5.111494258847335,0.0,194.415833333333,50.923125,51.14750000000006
514,2019-04-26,187.58891666666668,3882.4887083333338,4406.484458333333,45.20214859437751,27.48413112827719,0.0,243.642875,51.709,56.20250000000008
514,2019-04-27,389.156625,8011.867041666667,1148.9012500000001,93.77268072289156,27.629672214511757,0.0,254.9015,52.2885,41.645000000000046
514,2019-04-28,386.8465416666666,8026.264958333333,97.51333333333334,93.21603413654617,27.41638968151086,0.0,253.280958333333,52.1740833333333,41.69000000000003
514,2019-04-29,350.3557083333333,7249.116541666666,704.4320833333333,84.42306224899599,27.49217843003402,0.0,250.646583333333,53.8100416666667,43.07750000000002
514,2019-04-30,383.70725,7516.942208333334,840.3704166666666,92.459578313253,29.03647094688264,0.0,259.516458333333,55.2609166666667,48.125000000000064
514,2019-05-01,365.99150000000003,7752.014,3402.248625,88.19072289156627,26.856009924216686,0.0,275.490291666667,52.0285833333334,52.58000000000007
514,2019-05-02,293.1371666666667,6504.365916666667,2396.9162499999998,70.63546184738956,25.63604104923149,0.0,248.467708333333,50.3413333333333,53.877500000000026
514,2019-05-03,366.4506666666667,7996.277416666667,1273.9354166666667,88.3013654618474,26.06829945491268,0.0,240.246916666667,50.6005416666667,54.98750000000002
514,2019-05-04,307.71116666666666,6977.279916666666,2356.33625,74.14726907630522,25.08661981881773,0.0,249.111083333333,51.6429166666667,51.950000000000074
