ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
514,2019-05-05,277.73429166666665,6444.534291666667,1917.0004166666668,66.92392570281123,24.514497985371833,0.0,262.538541666667,51.881875,54.50750000000004
514,2019-05-06,331.0755833333333,7300.377833333333,2553.4633333333336,79.77724899598394,25.796860375209956,0.0,274.119416666667,51.5730833333333,62.39750000000001
514,2019-05-07,385.51908333333336,8158.57375,4168.585,92.89616465863453,26.879220799604976,0.0,252.347458333333,51.2920416666667,53.21750000000003
514,2019-05-08,386.07033333333334,8130.15925,5889.9875,93.02899598393574,27.011730995442818,0.0,243.942625,51.3199166666667,50.315000000000055
514,2019-05-09,385.55333333333334,8114.254041666667,5916.855416666666,92.90441767068273,27.028434980171067,0.0,238.431458333333,51.4971666666667,57.96500000000005
514,2019-05-10,383.78866666666664,7995.356541666667,6280.06375,92.4791967871486,27.304821919804905,0.0,244.186416666667,51.9227083333333,59.46500000000003
514,2019-05-11,390.998625,8065.349458333333,5945.542916666666,94.21653614457833,27.576368802928553,0.0,245.498625,51.9869166666667,50.420000000000066
514,2019-05-12,378.23504166666663,7907.613791666667,3984.75375,91.14097389558232,27.208296358815353,0.0,252.049666666667,51.7149166666667,44.76500000000005
514,2019-05-13,313.688125,6683.9065,5927.289625,75.5875,26.696403034787114,0.0,108.187333333333,48.41425,44.39000000000002
514,2019-05-14,366.47454166666665,7718.5706666666665,4075.9754166666667,88.30711847389557,27.00797130980756,0.0,0.0,52.2189166666667,44.18750000000006
514,2019-05-15,15.250875,329.0762916666667,160.61608333333334,3.674909638554217,26.362294343852135,0.0,0.0,52.36,53.42000000000004
514,2019-05-16,375.7581666666667,7804.247625,6263.09,90.54413654618475,27.388132814689133,0.0,1.39934782608696,51.8344782608696,56.34500000000003
514,2019-05-17,395.39370833333334,8170.461083333333,7233.434583333333,95.27559236947792,27.527592237000064,0.0,11.9634166666667,52.5329583333333,58.42250000000006
514,2019-05-18,396.37491666666665,8087.008708333334,6234.496666666667,95.5120281124498,27.880675442439333,0.0,22.7352916666667,53.2434583333333,55.42250000000004
514,2019-05-19,396.60520833333334,8158.6637083333335,4810.549583333333,95.56752008032127,27.65186441539181,0.0,29.5139583333333,53.1051666666667,69.54500000000003
514,2019-05-20,380.6265416666667,7871.0192916666665,2534.8283333333334,91.7172389558233,27.507627211715658,0.0,28.252625,53.2059166666667,64.55000000000003
514,2019-05-21,132.68679166666666,2697.3185,8162.482499999999,31.97272088353414,27.982112602963117,0.0,21.3325,53.107875,54.21500000000003
514,2019-05-22,159.35516666666666,3383.7275416666666,11879.121916666665,38.39883534136546,26.78895671199361,0.0,18.0573333333333,52.884875,58.33250000000003
514,2019-05-23,392.4254583333333,8162.860291666667,5710.430416666666,94.56035140562248,27.34638026042141,0.0,45.4984583333333,51.1560416666667,67.41500000000003
514,2019-05-24,395.0960416666667,8157.134458333334,5984.7075,95.20386546184739,27.551807502505632,0.0,55.486,51.8458333333333,59.04500000000005
514,2019-05-25,395.77770833333335,8146.052583333333,6123.69625,95.36812248995984,27.636889252457397,0.0,62.0405833333333,51.9336666666667,62.285000000000046
514,2019-05-26,392.1569583333333,8174.536375,4547.6016666666665,94.49565261044177,27.288636268208066,0.0,66.1822916666667,51.364375,69.59000000000003
514,2019-05-27,391.94733333333335,8181.746749999999,3908.8758333333335,94.44514056224901,27.25001334355786,0.0,68.3030833333333,51.0845416666667,64.07750000000004
514,2019-05-28,375.765875,7844.059416666667,3204.16225,90.5459939759036,27.24968589286884,0.0,78.385652173913,51.1723913043478,55.49750000000006
514,2019-05-29,377.3409583333334,8096.187916666667,3368.675416666667,90.92553212851406,26.511750633910303,0.0,80.149625,51.0446666666667,56.37500000000005
514,2019-05-30,375.59175,8075.003416666666,5117.06,90.50403614457831,26.45808256675557,0.0,81.9617916666667,50.88575,63.15500000000005
514,2019-05-31,387.2560416666667,8123.574041666667,6650.123333333333,93.31470883534136,27.116653815778825,0.0,97.4465416666667,51.64125,61.812500000000036
514,2019-06-01,393.7128333333333,8133.2174583333335,8334.65625,94.87056224899598,27.5360869801463,0.0,103.944958333333,51.9213333333333,66.24500000000006
514,2019-06-02,395.7488333333333,8080.435458333333,8718.485416666666,95.36116465863454,27.859281741507765,0.0,103.688416666667,52.1420416666667,60.747500000000066
514,2019-06-03,395.7900833333333,7885.66975,6491.937916666667,95.37110441767068,28.550345061404297,0.0,108.469208333333,53.1078333333333,53.555000000000035
514,2019-06-04,16.209541666666667,326.6539583333333,240.06820833333333,3.9059136546184736,28.227203077840823,0.0,111.0,53.021,54.98000000000004
514,2019-06-05,365.120875,7686.70075,6155.592083333333,87.98093373493975,27.019774952970987,0.0,108.070652173913,51.3904782608696,65.95250000000004
514,2019-06-06,370.32033333333334,7948.399125,7192.934166666667,89.23381526104419,26.50226118471512,0.0,107.229,50.7072083333333,63.87500000000006
514,2019-06-07,380.5525,7972.077375,6748.95625,91.69939759036146,27.153643511059546,0.0,111.558083333333,51.3775416666667,65.09750000000001
514,2019-06-08,387.588875,8058.922833333333,6467.939583333333,93.39490963855421,27.3576849274749,0.0,119.561375,51.820625,67.70750000000005
514,2019-06-09,360.61650000000003,7420.314125,4825.5588333333335,86.8955421686747,27.644474653557875,0.0,120.634045454545,52.2692272727273,71.00000000000004
514,2019-06-10,396.06483333333335,8030.679416666667,3597.1895833333333,95.4373092369478,28.054273825641683,0.0,124.443125,52.7023333333333,65.29250000000008
514,2019-06-11,385.87962500000003,8040.696875000001,3715.17125,92.98304216867471,27.29877730332505,0.0,131.22525,51.6149166666667,61.99250000000006
514,2019-06-12,380.35062500000004,8045.237291666667,6913.411791666666,91.6507530120482,26.892446550740072,0.0,128.201875,51.4552083333333,64.52750000000007
514,2019-06-13,385.00387500000005,8064.839416666667,5567.037083333334,92.77201807228917,27.155288065613785,0.0,126.300291666667,51.8876666666667,60.17750000000004
514,2019-06-14,392.4796666666667,8094.662375,6163.529166666667,94.57341365461848,27.580584181629387,0.0,130.531208333333,52.3697916666667,61.407500000000056
514,2019-06-15,390.63829166666665,8064.220458333333,6821.31375,94.12970883534136,27.554812362150326,0.0,134.275,52.710625,67.58000000000004
514,2019-06-16,378.689375,7981.811791666667,4424.156666666667,91.25045180722891,26.9877497868422,0.0,135.273083333333,52.6710416666667,62.525000000000055
514,2019-06-17,286.963875,6094.206583333334,5722.036416666667,69.14792168674698,26.7852123702075,0.0,128.793958333333,51.8464166666667,63.45500000000006
514,2019-06-18,364.9055416666667,7894.741958333333,4477.371666666667,87.92904618473895,26.292238139456042,0.0,142.448458333333,51.1563333333333,68.55500000000005
514,2019-06-19,360.7909583333333,7863.3303750000005,4725.415416666667,86.93758032128514,26.099618568459015,0.0,137.318125,51.1524166666667,72.69500000000005
514,2019-06-20,360.91066666666666,7846.498333333333,5327.779166666666,86.96642570281125,26.164284861109664,0.0,141.910375,50.3849166666667,68.76500000000003
514,2019-06-21,382.0391666666667,7966.126125,5921.5233333333335,92.05763052208836,27.280086861402648,0.0,146.239625,51.5875416666667,66.38750000000005
514,2019-06-22,391.19587499999994,8027.027625,5909.565416666667,94.26406626506024,27.72199922041504,0.0,149.877416666667,52.482625,65.42000000000003
514,2019-06-23,387.0173333333333,8007.501458333333,4713.247916666666,93.25718875502007,27.492765492870607,0.0,151.276875,52.0617083333333,68.33750000000002
514,2019-06-24,228.49445833333334,4781.415875,6147.684666666667,55.05890562248996,27.18342595161615,0.0,111.5971,52.85675,69.30500000000002
514,2019-06-25,326.283,6967.8985,2921.2601250000002,78.62240963855423,26.63653130136726,0.0,125.149681818182,51.8081818181818,74.75750000000004
514,2019-06-26,342.311125,7214.053541666667,3989.0129166666666,82.48460843373493,26.991479498480064,0.0,130.564363636364,51.2215454545455,74.91500000000003
514,2019-06-27,368.489125,7845.226374999999,5140.250083333333,88.79256024096385,26.718017715688074,0.0,134.483875,50.9937916666667,74.30000000000004
514,2019-06-28,363.3243333333333,7673.389083333333,6574.030416666667,87.54803212851405,26.9334696008055,0.0,127.799791666667,51.6531666666667,75.99500000000005
514,2019-06-29,371.84179166666667,7815.449125,6956.020833333333,89.60043172690763,27.06383247378491,0.0,126.628083333333,51.5194166666667,75.54500000000003
514,2019-06-30,371.630375,7705.33025,6088.84875,89.54948795180724,27.435001242051456,0.0,125.08825,51.7955833333333,68.07500000000007
514,2019-07-01,325.4769166666667,6621.603666666667,5968.658666666666,78.42817269076305,27.96031426081359,0.0,118.640434782609,52.8628260869565,69.38000000000004
514,2019-07-02,361.7355,7445.7425416666665,5124.916125,87.16518072289156,27.635552679738606,0.0,126.310958333333,53.0199583333333,70.78250000000004
514,2019-07-03,359.07412500000004,7671.535708333333,6510.935833333333,86.52388554216867,26.62482965641761,0.0,123.558166666667,51.71025,75.62000000000005
514,2019-07-04,354.8985416666667,7705.139083333333,3514.3512499999997,85.51772088353414,26.20045118822879,0.0,121.725041666667,51.175375,79.23500000000004
514,2019-07-05,365.64954166666666,7774.7101250000005,2971.67125,88.10832329317269,26.752591964713996,0.0,114.4665,51.68,81.68750000000003
514,2019-07-06,364.400875,7729.156375,3854.7775,87.80743975903613,26.818368569471897,0.0,109.181083333333,51.78725,77.97500000000004
514,2019-07-07,371.6010833333333,7673.0401249999995,2536.3166666666666,89.5424297188755,27.548283269635288,0.0,105.74775,52.5849166666667,70.9739130434783
514,2019-07-08,366.27666666666664,7592.81125,1569.9509583333331,88.25943775100401,27.440478942792396,0.0,106.054333333333,52.521625,68.90782608695656
514,2019-07-09,368.90175,7805.6180416666675,3583.2683333333334,88.89198795180722,26.883663920633488,0.0,113.787666666667,51.6480833333333,71.1457142857143
514,2019-07-10,368.864875,7730.21275,5081.03125,88.88310240963855,27.143190385779913,0.0,111.096958333333,52.3375416666667,75.74000000000005
514,2019-07-11,346.89733333333334,7692.035083333333,6084.267083333333,83.589718875502,25.653388772498047,0.0,119.5995,51.3462916666667,79.78571428571433
514,2019-07-12,369.72741666666667,7835.478666666667,8735.914583333333,89.09094377510041,26.841152633332705,0.0,123.577125,51.5241666666667,69.28250000000004
514,2019-07-13,371.66745833333334,7784.165708333334,8325.053708333333,89.55842369477912,27.159858504675157,0.0,125.572916666667,52.0273333333333,76.2425
514,2019-07-14,371.4884583333333,7834.38,5945.037916666667,89.51529116465863,26.972781260113894,0.0,123.699166666667,51.7837916666667,73.36250000000003
514,2019-07-15,371.68362499999995,7821.838041666667,6838.118750000001,89.56231927710843,27.030224127360768,0.0,120.887916666667,51.91175,72.21500000000003
514,2019-07-16,361.461,7770.342708333334,8650.449999999999,87.0990361445783,26.461003486949373,0.0,115.735916666667,51.8708333333333,76.3045454545455
514,2019-07-17,335.45208333333335,7671.982833333333,6217.71875,80.83182730923694,24.87183963799421,0.0,121.257333333333,50.8267916666667,73.15250000000006
514,2019-07-18,326.44345833333335,7633.414333333333,9783.6285,78.66107429718876,24.326194339764577,0.0,112.293333333333,50.8839166666667,76.43000000000002
514,2019-07-19,324.8265416666667,7607.510708333334,10708.354541666666,78.27145582329318,24.288124136189232,0.0,112.242666666667,50.8792916666667,81.07250000000006
514,2019-07-20,322.17241666666666,7598.879458333333,8082.549583333333,77.6319076305221,24.11703076557956,0.0,125.545916666667,50.40075,83.84000000000002
514,2019-07-21,335.7740416666667,7636.719125,5534.064166666667,80.9094076305221,25.01067071365618,0.0,127.307791666667,51.0694166666667,79.70750000000005
514,2019-07-22,345.6825833333333,7648.869791666667,3028.8387500000003,83.2970080321285,25.707821091033555,0.0,128.762875,52.087875,67.73000000000003
514,2019-07-23,345.8487083333334,7571.4387916666665,3074.4779166666667,83.33703815261045,25.98320860848859,0.0,127.7415,52.39975,71.16500000000005
514,2019-07-24,346.8347083333333,7567.1928333333335,4738.685,83.57462851405622,26.07190639940889,0.0,131.363541666667,52.176,69.36500000000002
514,2019-07-25,346.994125,7600.371208333334,7440.419583333333,83.6130421686747,25.970024273869214,0.0,142.131208333333,52.3350833333333,70.84250000000004
514,2019-07-26,346.93137499999995,7752.493625,8525.596666666666,83.59792168674699,25.455826218646727,0.0,150.995291666667,52.190125,72.63500000000003
514,2019-07-27,346.5432083333333,7946.0509999999995,7633.28375,83.5043875502008,24.80796163280072,0.0,161.273,51.8464166666667,76.63250000000004
514,2019-07-28,346.5472916666667,7942.9005,6405.787083333334,83.50537148594378,24.818093979194238,0.0,171.350708333333,51.5791666666667,78.69500000000005
514,2019-07-29,352.2619583333333,7948.167,3646.423041666667,84.88239959839358,25.210635856704794,0.0,171.590791666667,51.892875,76.50500000000004
514,2019-07-30,258.697625,6028.533833333334,5345.6325,62.336777108433736,24.409887449001907,0.0,162.440958333333,51.2623333333333,74.87750000000004
514,2019-07-31,356.382,8182.727583333333,3870.5775,85.87518072289157,24.774374917833786,0.0,169.992208333333,51.0700416666667,73.55000000000003
514,2019-08-01,359.48204166666665,8087.863249999999,4367.24875,86.62217871485943,25.28299029224093,0.0,172.359541666667,51.7020833333333,70.50500000000005
514,2019-08-02,331.155625,7486.787625,4552.870916666667,79.79653614457831,25.160638641841178,0.0,174.425652173913,52.355,69.92000000000004
514,2019-08-03,346.52770833333335,7832.951541666666,5138.430416666667,83.50065261044178,25.165036496787696,0.0,181.967916666667,51.8059583333333,73.86500000000005
514,2019-08-04,346.67670833333335,7684.764708333333,5019.414583333333,83.5365562248996,25.661327974873892,0.0,179.500416666667,52.4689583333333,71.11250000000004
514,2019-08-05,346.49970833333333,7626.2247916666665,4272.13,83.49390562248996,25.845105471537334,0.0,196.406083333333,53.1210416666667,69.29750000000003
514,2019-08-06,346.747,8045.926208333333,3293.7258333333334,83.55349397590362,24.514424657418118,0.0,198.656916666667,51.6025416666667,72.01250000000006
514,2019-08-07,344.3786666666667,8246.461208333332,4513.060708333333,82.98281124497991,23.754924681017258,0.0,191.675916666667,51.1975,71.28500000000004
514,2019-08-08,332.12129166666665,8204.901208333333,5637.644583333334,80.02922690763053,23.025464489181584,0.0,193.897125,51.035,71.0225
514,2019-08-09,360.96712499999995,8347.35075,5614.94875,86.98003012048193,24.598239499819744,0.0,185.046208333333,51.5865,68.69000000000004
514,2019-08-10,371.5287916666667,8478.218458333333,5326.415416666667,89.52501004016065,24.9271662474478,0.0,187.678291666667,51.7929583333333,66.20750000000005
514,2019-08-11,371.571375,8476.801916666667,5069.987083333333,89.53527108433734,24.934189319315124,0.0,187.574625,52.0160416666667,68.54000000000002
514,2019-08-12,367.56354166666665,8355.929791666667,3863.8562500000003,88.56952811244979,25.02203822087789,0.0,178.209791666667,52.2901666666667,71.72000000000003
514,2019-08-13,358.76104166666664,8452.15375,5369.319458333333,86.44844377510039,24.14476182492408,0.0,188.042708333333,51.3816666666667,73.93250000000005
514,2019-08-14,356.52737499999995,8406.864583333334,4912.650416666666,85.91021084337349,24.123697144818408,0.0,189.511708333333,51.2380416666667,70.55000000000005
514,2019-08-15,347.11958333333337,8170.973583333333,7366.7995,83.64327309236948,24.16519740750736,0.0,189.202083333333,51.494,68.74250000000002
514,2019-08-16,354.961125,8275.848916666668,7005.0446249999995,85.53280120481926,24.397946599879017,0.0,191.536958333333,51.9355416666667,70.91000000000004
514,2019-08-17,369.983125,8618.055083333333,6256.049583333333,89.15256024096385,24.42067638646736,0.0,189.148875,51.6335,69.02000000000005
514,2019-08-18,371.46954166666666,8517.21025,6154.66125,89.5107329317269,24.80909258029125,0.0,183.539125,52.1219583333333,71.57000000000004
514,2019-08-19,368.56199999999995,8340.157666666668,5004.244583333333,88.8101204819277,25.13745655407873,0.0,177.521791666667,52.5771666666667,73.86500000000005
514,2019-08-20,366.6199166666667,8158.3973750000005,5542.723625,88.3421485943775,25.56208280598601,0.0,193.241416666667,53.6664583333333,73.66250000000005
514,2019-08-21,347.6902916666666,8378.88225,4525.925,83.78079317269076,23.60432115827727,0.0,191.536666666667,51.8050416666667,73.09250000000002
514,2019-08-22,360.0860416666667,8512.000958333332,6331.9454166666665,86.76772088353414,24.06354796841582,0.0,180.651041666667,51.29525,70.77500000000006
514,2019-08-23,371.3631666666667,8480.536,6795.605,89.48510040160643,24.909244884075985,0.0,178.29375,52.0448333333333,65.70500000000004
514,2019-08-24,371.2947916666667,8430.188583333334,6666.202916666666,89.46862449799198,25.0533961257536,0.0,182.075541666667,52.21775,62.555000000000035
514,2019-08-25,371.56087499999995,8332.815875,5667.061666666667,89.53274096385542,25.364320324970578,0.0,180.306291666667,52.4746666666667,64.22000000000003
514,2019-08-26,367.72504166666664,8189.902875,5675.01875,88.6084437751004,25.54050571709483,0.0,178.780916666667,53.4999583333333,64.19750000000003
514,2019-08-27,358.0444583333333,8292.723791666667,6471.264166666667,86.27577309236946,24.559798183552516,0.0,181.55375,52.93275,67.29500000000003
514,2019-08-28,343.42379166666666,8187.36275,6219.186666666667,82.75272088353414,23.860051902515522,0.0,185.487833333333,52.5639166666667,68.98250000000006
514,2019-08-29,343.99825000000004,8189.631333333334,7525.763333333333,82.89114457831326,23.893343087605004,0.0,187.998416666667,52.5924166666667,66.42500000000004
514,2019-08-30,348.80583333333334,8236.266541666666,7230.495416666668,84.0495983935743,24.09008788840884,0.0,192.661208333333,52.6089583333333,69.13250000000004
514,2019-08-31,347.315,8232.934166666668,6679.236666666667,83.69036144578313,23.99683334849938,0.0,190.829625,52.5675416666667,62.26250000000004
514,2019-09-01,351.95912500000003,8252.364791666667,6257.607499999999,84.80942771084338,24.26044986196002,0.0,193.750041666667,52.8073333333333,62.24750000000005
514,2019-09-02,339.407125,7830.448583333334,6034.154625,81.78484939759035,24.655814314618393,0.0,187.702083333333,53.1648333333333,66.58250000000007
514,2019-09-03,358.19795833333336,7910.8374583333325,5254.383333333333,86.31276104417671,25.756430934794082,0.0,189.409416666667,53.8448333333333,68.54000000000003
514,2019-09-04,362.3040833333334,8431.706583333334,3076.502916666667,87.30218875502008,24.44234003708693,0.0,194.409708333333,51.8064166666666,69.99500000000005
514,2019-09-05,339.9275833333333,8129.024125,10387.583791666666,81.9102610441767,23.786636298049423,0.0,178.544625,50.694875,62.45750000000006
514,2019-09-06,381.77458333333334,8655.660375,10000.224166666667,91.99387550200804,25.089490508047398,0.0,173.711833333333,51.6799583333333,62.43500000000005
514,2019-09-07,382.6598333333333,8663.726833333332,6384.424166666667,92.20718875502007,25.124253420629866,0.0,182.150875,51.4418333333333,63.42500000000002
514,2019-09-08,393.46075,8730.635083333333,6402.318333333334,94.80981927710845,25.63543062126036,0.0,189.412166666667,51.9416666666667,60.91250000000005
514,2019-09-09,395.88275,8732.083625000001,5225.200416666667,95.39343373493976,25.788954156021,0.0,203.5965,52.043875,56.345000000000056
514,2019-09-10,388.40579166666663,8683.259250000001,5945.65625,93.59175702811244,25.444151187783802,0.0,207.299958333333,51.7312916666667,78.36000000000004
514,2019-09-11,293.31975,6939.956291666666,6952.340958333333,70.6794578313253,24.04194552714252,0.0,195.189083333333,51.208125,75.13250000000005
514,2019-09-12,388.4087083333333,8650.898083333333,6337.55375,93.59245983935742,25.53952411976777,0.0,198.465666666667,51.7707083333333,63.03500000000006
514,2019-09-13,395.49033333333335,8761.591458333334,6192.89875,95.29887550200803,25.676623440041734,0.0,202.894958333333,51.756875,61.56500000000003
514,2019-09-14,396.489625,8675.661958333332,6395.12,95.5396686746988,25.99646183818817,0.0,198.175041666667,52.3699166666667,66.47750000000005
514,2019-09-15,396.45525,8604.71175,5119.2975,95.53138554216866,26.208543403560263,0.0,200.355541666667,52.574625,63.41000000000003
514,2019-09-16,395.797625,8509.010458333332,6877.655,95.37292168674699,26.45934958672804,0.0,215.812291666667,52.8154583333333,62.66000000000003
514,2019-09-17,347.7573333333333,7996.376,2358.085,83.79694779116465,24.738201794301702,0.0,222.282291666667,51.0040416666667,59.75750000000006
514,2019-09-18,385.2953333333333,8724.234083333333,5193.637916666667,92.84224899598394,25.121841835545787,0.0,200.865833333333,50.3119166666667,57.7314285714286
514,2019-09-19,395.0355833333333,8751.274541666668,5679.2266666666665,95.18929718875502,25.677334950799313,0.0,200.204375,50.751375,58.88750000000004
514,2019-09-20,16.254166666666666,366.03125,3310.4249999999997,3.916666666666667,25.25989736000835,0.0,198.676916666667,51.37625,61.625000000000036
514,2019-09-21,332.14804166666664,7566.585875,1605.274583333333,80.03567269076305,24.969898025691656,0.0,196.332958333333,51.3525416666667,66.23750000000004
514,2019-09-22,338.087375,7712.030708333333,861.3304166666667,81.4668373493976,24.937059479205374,0.0,195.402416666667,51.2910416666667,72.28250000000004
514,2019-09-23,293.46025000000003,6873.902916666667,1940.385,70.71331325301206,24.284598463500267,0.0,199.555333333333,51.5300833333334,73.08500000000004
514,2019-09-24,382.96908333333334,8616.846916666667,4211.015,92.28170682730924,25.28135666594647,0.0,214.574916666667,50.363,61.03250000000003
514,2019-09-25,384.94924999999995,8670.991875,5782.6641666666665,92.75885542168673,25.25339294492957,0.0,216.659291666667,50.655625,64.12250000000004
514,2019-09-26,359.2304583333334,7960.44975,6354.845,86.5615562248996,25.669687701830053,0.0,208.418181818182,50.8511818181818,63.48500000000005
514,2019-09-27,396.4580416666667,8643.079708333333,6210.090833333333,95.53205823293173,26.092383383971228,0.0,195.669958333333,51.8832083333333,61.08500000000006
514,2019-09-28,395.4889166666667,8617.745333333334,5414.446666666667,95.29853413654618,26.105120314210055,0.0,181.49325,51.9305,70.37750000000004
514,2019-09-29,391.20770833333336,8557.152083333332,4143.339166666667,94.26691767068274,26.005379195067412,0.0,171.429708333333,52.1047083333333,58.24250000000007
514,2019-09-30,374.595875,8279.579916666667,2744.7791666666667,90.26406626506024,25.73592167402535,0.0,167.818541666667,52.067375,56.80250000000004
514,2019-10-01,342.64379166666663,8290.295125,2125.8295833333336,82.56476907630521,23.51028609005306,0.0,172.301875,50.3787916666667,73.82000000000006
514,2019-10-02,350.58774999999997,8158.109958333333,2478.375,84.47897590361445,24.445122641994296,0.0,161.104916666667,50.7393333333333,62.01500000000007
514,2019-10-03,383.5419583333333,8311.290958333333,5715.798041666666,92.41974899598392,26.250007577125473,0.0,158.964916666667,52.1993333333333,50.165000000000056
514,2019-10-04,395.59345833333333,8506.641166666666,6418.061666666667,95.32372489959839,26.453066626388335,0.0,165.044375,52.742375,48.71000000000003
514,2019-10-05,214.72208333333333,4582.322208333333,8398.111208333334,51.740261044176705,26.65484286125801,0.0,167.009615384615,52.9557692307692,46.38500000000004
514,2019-10-06,0.0,0.0,11326.257124999998,0.0,0.0,0.0,0.0,0.0,59.94500000000003
514,2019-10-07,224.37554166666666,5076.416958333333,7402.181625,54.06639558232932,25.142199376511797,0.0,165.999785714286,51.6071428571428,58.55750000000007
514,2019-10-08,281.75920833333333,6477.735166666666,6501.726583333333,67.89378514056224,24.742294266421112,0.0,127.778545454545,50.8873636363636,54.20750000000004
514,2019-10-09,388.123625,8585.491166666667,4241.689166666666,93.52376506024098,25.715203832640366,0.0,151.057208333333,51.9614166666667,50.84000000000005
514,2019-10-10,350.97858333333335,7946.671249999999,3692.490416666667,84.57315261044177,25.123515394714623,0.0,155.392,51.4675416666667,52.865000000000045
514,2019-10-11,308.51395833333333,7198.924208333334,1684.74125,74.34071285140563,24.37767341618402,0.0,156.708166666667,51.49325,53.16500000000007
514,2019-10-12,297.558625,6953.1748333333335,2159.522916666667,71.7008734939759,24.343018632208036,0.0,157.676125,51.7052083333333,50.57750000000005
514,2019-10-13,359.118,7917.166416666667,2138.4683333333332,86.53445783132531,25.801944565667785,0.0,155.244791666667,52.1784583333333,53.31500000000006
514,2019-10-14,124.98054166666667,2663.1007916666667,3469.6583333333333,30.115793172690765,26.695609246378865,0.0,82.3610833333334,54.43375,52.42250000000005
514,2019-10-15,119.358875,2875.0750000000003,3072.304583333333,28.761174698795177,23.61514281511496,0.0,123.231791666667,53.6667916666667,48.26000000000005
514,2019-10-16,318.476875,7096.8985,3987.1229166666667,76.74141566265061,25.526680760029652,0.0,93.9993333333334,53.3278333333333,53.660000000000046
514,2019-10-17,390.74404166666665,8642.031833333333,5773.353749999999,94.1551907630522,25.719441907639606,0.0,153.802541666667,51.7527916666667,48.387500000000074
514,2019-10-18,395.86762500000003,8661.376666666667,4386.764583333334,95.38978915662652,25.998488387431102,0.0,179.042625,52.297,45.46250000000003
514,2019-10-19,396.5175,8673.447750000001,2837.4112499999997,95.54638554216868,26.0049265011137,0.0,174.21275,51.7555833333334,45.507500000000014
514,2019-10-20,395.1050416666667,8643.499958333334,1746.72625,95.2060341365462,26.002073112914363,0.0,181.35325,52.1220833333333,48.44750000000005
514,2019-10-21,354.7148333333334,8021.979666666666,1174.2116666666668,85.47345381526105,25.1525969164691,0.0,181.556208333333,52.3404583333333,50.322500000000026
514,2019-10-22,318.28000000000003,7614.156916666667,2006.14875,76.69397590361446,23.77784898772389,0.0,169.105208333333,50.8979166666667,57.13250000000006
514,2019-10-23,359.7211666666667,8206.227875,2471.6205,86.67979919678716,24.934890113023528,0.0,160.630541666667,51.2275,51.62000000000005
514,2019-10-24,396.20983333333334,8673.024208333334,4462.715416666667,95.47224899598393,25.98601765436032,0.0,178.440208333333,52.363125,53.390000000000036
514,2019-10-25,292.82916666666665,6478.9757500000005,9104.9075,70.56124497991968,25.709463563314344,0.0,79.43125,56.4964583333333,48.28250000000006
514,2019-10-26,394.17983333333336,8569.421041666666,6750.062083333333,94.98309236947792,26.16543491532874,0.0,0.0,52.6326666666667,48.41750000000004
514,2019-10-27,391.6242916666667,8550.61775,5716.950833333333,94.36729919678714,26.052965733739597,0.0,0.0,53.0174166666667,54.12500000000006
514,2019-10-28,354.37983333333335,7827.5825,3434.825833333334,85.39273092369478,25.75291437185249,0.0,0.0,53.31125,55.91000000000005
514,2019-10-29,357.98274999999995,8116.982333333333,1841.3833333333332,86.26090361445783,25.0872199292701,0.0,0.0,52.1544166666667,57.27500000000004
514,2019-10-30,384.0314166666667,8622.673791666666,4178.835,92.53769076305221,25.334354067567983,0.0,0.0,52.6347916666667,58.23500000000005
514,2019-10-31,331.794125,7703.558416666667,2443.0408333333335,79.95039156626507,24.499789304620165,0.0,0.0,52.2987916666667,62.015000000000065
514,2019-11-01,238.46433333333334,5867.473041666667,6440.909583333333,57.46128514056225,23.118378328770383,0.0,0.0,52.4375416666667,43.14500000000002
514,2019-11-02,340.724,7569.267958333334,5837.0720833333335,82.10216867469879,25.6055367221195,0.0,0.0,53.0339166666667,43.81250000000006
514,2019-11-03,379.59679166666666,8104.418291666666,2900.0939583333334,91.46910642570282,26.643159392255853,0.0,0.0,53.0456956521739,41.12750000000005
514,2019-11-04,317.09708333333333,7115.2825416666665,1774.1687916666667,76.40893574297188,25.350418602003554,0.0,0.0,53.8209565217391,44.330000000000034
514,2019-11-05,292.2797083333333,6823.591708333333,1926.46375,70.4288453815261,24.36523869883668,0.0,0.0,52.936125,47.954545454545475
514,2019-11-06,351.7163333333333,7802.199041666667,3298.2179166666665,84.75092369477912,25.642510939459477,0.0,0.0,52.5679166666667,39.71000000000004
514,2019-11-07,396.35791666666665,8501.554875,3508.789583333333,95.50793172690763,26.5200423035034,0.0,0.0,53.3510416666667,38.81545454545459
514,2019-11-08,396.2649166666667,8288.414083333333,3517.9491666666668,95.48552208835342,27.19563612100609,0.0,0.0,54.3466666666667,27.312173913043534
514,2019-11-09,396.466625,8109.304208333334,1933.22625,95.5341265060241,27.810454024207516,0.0,0.0,55.6323333333333,30.974782608695676
514,2019-11-10,396.40225000000004,7975.220916666666,1634.6825,95.51861445783133,28.273425346388787,0.0,0.0,56.9007083333333,41.225000000000044
514,2019-11-11,351.45625,7241.989624999999,1484.67,84.6882530120482,27.605677522402328,0.0,0.0,56.9020833333333,32.86571428571432
514,2019-11-12,327.20983333333334,7214.784166666667,974.5837499999999,78.84574297188756,25.798118958898552,0.0,0.0,54.4805416666667,22.955000000000066
514,2019-11-13,357.463375,7648.554458333333,3169.8425,86.13575301204818,26.585034368721967,0.0,0.0,54.7655,19.67750000000003
514,2019-11-14,16.242,343.8485,169.436,3.9137349397590357,26.869365432741454,0.0,0.0,56.0,30.882500000000064
514,2019-11-15,373.914875,7378.023625000001,4782.069166666667,90.09996987951807,28.828214104446793,0.0,0.0,58.6959130434783,36.781739130434815
514,2019-11-16,396.47570833333333,7616.412499999999,3809.1324999999997,95.53631526104417,29.610869783765576,0.0,0.0,61.172375,23.954782608695712
514,2019-11-17,388.44866666666667,7478.862125,2129.9691666666668,93.60208835341366,29.544942291457055,0.0,0.0,61.1639166666667,29.54750000000003
514,2019-11-18,335.1660416666667,6777.940708333333,1215.4304166666668,80.7629016064257,28.128545955998753,0.0,0.0,59.3745,36.82869565217394
514,2019-11-19,255.674625,5973.729375,1580.81125,61.60834337349398,24.345972182159656,0.0,0.0,55.3645416666667,36.74260869565226
514,2019-11-20,335.4870416666667,7436.7645,1909.3787499999999,80.84025100401607,25.66118803431101,0.0,0.0,54.2097916666667,35.65478260869569
514,2019-11-21,380.871625,8171.0654583333335,2337.78375,91.77629518072288,26.514593124435002,0.0,0.0,53.47775,41.58500000000004
514,2019-11-22,371.34516666666667,8002.0273333333325,1659.4083333333335,89.48076305220883,26.39749905530885,0.0,0.0,52.4516666666667,42.56000000000005
514,2019-11-23,396.33520833333336,8259.394333333334,2183.1325,95.50245983935743,27.296030262623912,0.0,0.0,52.9429583333333,36.770000000000024
514,2019-11-24,391.72025,8191.615583333333,620.0666666666667,94.39042168674699,27.201415065792833,0.0,0.0,53.30125,38.78750000000003
514,2019-11-25,355.287875,7592.935208333333,425.41491666666667,85.61153614457831,26.61679320104826,0.0,0.0,52.6835652173913,43.212500000000034
514,2019-11-26,346.6046666666667,7684.174375,1118.4183333333333,83.5191967871486,25.65796639523669,0.0,0.0,52.2950416666667,45.91250000000005
514,2019-11-27,368.70645833333333,8190.063833333334,3764.8404166666664,88.8449297188755,25.608167162467304,0.0,0.0,51.8563333333333,45.7660869565218
514,2019-11-28,391.21233333333333,8481.345125,5014.251666666666,94.26803212851405,26.23812760020317,0.0,0.0,51.1560416666667,35.82909090909095
514,2019-11-29,396.2543333333333,8479.545166666667,3504.6991666666668,95.48297188755019,26.581929672813352,0.0,0.0,51.9704583333333,28.15250000000003
514,2019-11-30,396.27737499999995,8467.099458333332,2564.0745833333335,95.48852409638553,26.62255017259526,0.0,0.0,52.1541666666667,23.75750000000006
514,2019-12-01,396.3715833333333,8399.555291666666,2572.5579166666666,95.51122489959839,26.843012654467895,0.0,0.0,52.783125,22.482500000000016
514,2019-12-02,396.36291666666665,8365.116541666666,1989.7041666666667,95.50913654618472,26.952934603383376,0.0,0.0,52.8510416666667,29.597391304347855
514,2019-12-03,140.18366666666665,3030.8032916666666,1830.3572083333331,33.77919678714859,26.310233530543155,0.0,0.0,51.84625,26.28090909090914
514,2019-12-04,0.0,0.10054166666666665,4385.5304166666665,0.0,0.0,0.0,0.0,51.6601666666667,35.34800000000006
514,2019-12-05,220.3998333333333,4750.046166666666,3271.227083333333,53.10839357429719,26.3935901804276,0.0,0.0,53.922875,32.56842105263162
514,2019-12-06,396.4167916666667,8090.226958333333,1377.4016666666666,95.52211847389559,27.87252893576545,0.0,0.0,55.2057916666667,29.637500000000077
514,2019-12-07,136.486125,2792.4967500000002,5163.993333333333,32.888222891566265,27.802308968667553,0.0,0.0,56.9309583333333,25.025000000000066
514,2019-12-08,0.0,0.309375,5383.64375,0.0,0.0,0.0,0.0,58.3605833333333,27.69500000000005
514,2019-12-09,1.1119583333333334,135.36079166666667,3861.09,0.2679417670682731,4.6728373666385625,0.0,0.0,57.8295,43.63250000000003
514,2019-12-10,0.0,0.24650000000000002,6369.37375,0.0,0.0,0.0,0.0,55.0667083333333,41.86086956521744
514,2019-12-11,0.0,0.107375,5643.774583333333,0.0,0.0,0.0,0.0,53.24425,26.100909090909134
514,2019-12-12,0.0,0.0021666666666666666,3535.5170833333336,0.0,0.0,0.0,0.0,52.4073333333333,25.970000000000045
514,2019-12-13,0.0,0.0032083333333333334,2617.345,0.0,0.0,0.0,0.0,52.8365,36.28727272727276
514,2019-12-14,0.0,0.0010833333333333333,1493.4704166666668,0.0,0.0,0.0,0.0,53.1500416666667,38.98250000000005
514,2019-12-15,0.0,0.0010833333333333333,840.2679166666667,0.0,0.0,0.0,0.0,53.1843333333333,33.59750000000004
514,2019-12-16,0.0,0.001625,897.9641666666666,0.0,0.0,0.0,0.0,53.5700833333333,27.359130434782692
514,2019-12-17,0.0,0.0,1824.4570833333335,0.0,0.0,0.0,0.0,52.1055833333333,27.77000000000007
514,2019-12-18,0.0,0.0027083333333333334,1720.5308333333332,0.0,0.0,0.0,0.0,52.388625,24.29750000000004
514,2019-12-19,0.0,0.0010833333333333333,2550.710833333333,0.0,0.0,0.0,0.0,53.0975833333333,12.700869565217424
514,2019-12-20,0.0,0.001625,4952.387916666667,0.0,0.0,0.0,0.0,53.4709166666667,13.587500000000047
514,2019-12-21,0.0,0.0010833333333333333,5127.768333333333,0.0,0.0,0.0,0.0,54.428625,15.659130434782657
514,2019-12-22,0.0,0.0015833333333333333,3329.9283333333333,0.0,0.0,0.0,0.0,55.9322083333333,28.457272727272777
514,2019-12-23,0.0,0.0010416666666666667,1851.04375,0.0,0.0,0.0,0.0,57.184625,38.27000000000003
514,2019-12-24,0.0,0.001625,1433.993333333333,0.0,0.0,0.0,0.0,56.2500833333333,32.72818181818188
514,2019-12-25,0.0,0.0,87.89066666666668,0.0,0.0,0.0,0.0,57.0,31.843478260869603
514,2019-12-26,0.0,0.0021249999999999997,377.7058333333334,0.0,0.0,0.0,0.0,57.5821176470588,37.55428571428579
514,2019-12-27,0.0,0.001625,893.2534583333332,0.0,0.0,0.0,0.0,54.685,47.082500000000046
514,2019-12-28,0.0,0.0005416666666666666,1277.6241666666667,0.0,0.0,0.0,0.0,54.144625,36.71750000000005
514,2019-12-29,0.0,0.001625,1089.0645833333333,0.0,0.0,0.0,0.0,54.187125,32.952500000000065
514,2019-12-30,0.0,0.0010416666666666667,864.7383333333333,0.0,0.0,0.0,0.0,54.03475,37.46000000000006
514,2019-12-31,0.0,0.0005416666666666666,1782.5057083333334,0.0,0.0,0.0,0.0,52.6005833333333,35.86250000000006
514,2020-01-01,0.0,0.0,98.07416666666667,0.0,0.0,0.0,0.0,52.415,32.911250000000024
514,2020-01-02,0.0,0.0015833333333333333,1730.1139999999998,0.0,0.0,0.0,0.0,54.474375,40.910000000000046
514,2020-01-03,0.0,0.0021666666666666666,828.8154166666667,0.0,0.0,0.0,0.0,53.1650416666667,46.34000000000004
514,2020-01-04,0.0,0.0027083333333333334,1384.8333333333333,0.0,0.0,0.0,0.0,52.88975,37.38500000000005
514,2020-01-05,0.0,0.0005416666666666666,1074.0854166666666,0.0,0.0,0.0,0.0,53.4654166666667,31.091818181818255
514,2020-01-06,0.0,0.0021666666666666666,925.6358333333333,0.0,0.0,0.0,0.0,53.565625,35.50571428571431
514,2020-01-07,0.0,0.004833333333333334,2115.745,0.0,0.0,0.0,0.0,52.90675,32.4831578947369
514,2020-01-08,203.90908333333334,4638.887958333334,2578.6925,49.13471887550201,25.003898479823945,0.0,0.0,52.4359583333333,27.65428571428578
514,2020-01-09,225.45333333333335,5033.900166666667,3018.8129166666663,54.326104417670685,25.47634376230235,0.0,0.0,53.0615416666667,19.59500000000003
514,2020-01-10,2.1415,169.79666666666665,3300.9704166666666,0.5160240963855421,7.1742078760870855,0.0,0.0,53.6159166666667,40.17500000000006
514,2020-01-11,0.0,0.5865833333333333,2850.895,0.0,0.0,0.0,0.0,53.15925,57.365000000000045
514,2020-01-12,0.0,0.5641666666666666,1791.1595833333333,0.0,0.0,0.0,0.0,53.4994583333333,41.37565217391309
514,2020-01-13,0.0,0.20941666666666667,2722.309583333333,0.0,0.0,0.0,0.0,54.0372916666667,33.40571428571432
514,2020-01-14,0.0,0.012249999999999999,3896.0497083333335,0.0,0.0,0.0,0.0,52.91825,40.97000000000002
514,2020-01-15,0.0,0.008,5545.042375,0.0,0.0,0.0,0.0,52.5402916666667,39.92000000000006
514,2020-01-16,1.9770833333333335,155.04716666666667,7205.990458333334,0.4764056224899599,7.2534760031803955,0.0,0.0,51.7796666666667,31.866956521739176
514,2020-01-17,1.7218333333333333,140.694125,7848.210416666666,0.41489959839357426,6.961457661749873,0.0,0.0,52.813375,11.007500000000045
514,2020-01-18,0.0,0.0021666666666666666,6209.401666666668,0.0,0.0,0.0,0.0,53.6542083333333,18.05000000000005
514,2020-01-19,0.0,0.0,190.62541666666667,0.0,0.0,0.0,0.0,53.775,26.9756521739131
514,2020-01-20,0.0,0.0010833333333333333,1459.7929166666665,0.0,0.0,0.0,0.0,53.9898125,14.952500000000041
514,2020-01-21,0.0,0.0005416666666666666,1843.1879166666668,0.0,0.0,0.0,0.0,52.9824166666667,18.725000000000065
514,2020-01-22,0.0,0.0,4722.239583333333,0.0,0.0,0.0,0.0,52.482,26.270000000000035
514,2020-01-23,83.89425,2272.5367083333335,5057.383041666667,20.215481927710844,20.999372947422685,0.0,0.0,52.9207916666667,25.050434782608733
514,2020-01-24,247.07633333333334,5434.13425,3385.0458333333336,59.53646586345381,25.863412240464577,0.0,0.0,54.1099583333333,35.082500000000046
514,2020-01-25,0.0,0.16216666666666665,9049.169166666667,0.0,0.0,0.0,0.0,55.2147916666667,35.705000000000055
514,2020-01-26,0.0,0.03870833333333334,6425.169999999999,0.0,0.0,0.0,0.0,56.54015,35.975000000000044
514,2020-01-27,232.14775,4819.856125,4890.869166666666,55.93921686746989,27.397784297624305,0.0,0.0,56.5101666666667,34.160000000000046
514,2020-01-28,345.2192916666667,7448.019083333334,3085.7479166666667,83.18537148594378,26.365700491980554,0.0,0.0,54.0454583333333,29.814285714285763
514,2020-01-29,278.835125,6392.123166666667,1188.9133333333332,67.18918674698796,24.81346329984411,0.0,0.0,52.8569583333333,23.802500000000055
514,2020-01-30,353.06354166666665,7576.606333333333,1758.5641666666668,85.07555220883533,26.507159333480253,0.0,0.0,53.6305416666667,18.890000000000047
514,2020-01-31,395.4780416666667,7877.1054583333325,3042.8586250000003,95.29591365461847,28.558852473328066,0.0,0.0,56.624125,28.28857142857146
514,2020-02-01,395.587375,7627.86725,3804.263875,95.32225903614457,29.50015748449651,0.0,0.0,58.43975,30.839000000000077
514,2020-02-02,360.5675416666666,6996.613583333333,1949.1141666666665,86.88374497991967,29.314586860510914,0.0,0.0,59.253125,32.367500000000035
514,2020-02-03,188.75458333333333,3969.494666666667,276.12666666666667,45.48303212851405,27.048757546160644,0.0,0.0,58.4876470588235,36.38260869565222
514,2020-02-04,103.40695833333332,2429.663916666667,1513.2229166666666,24.917339357429714,24.209654839550794,0.0,0.0,54.624875,35.24000000000004
514,2020-02-05,0.0,0.20266666666666666,3205.3848333333335,0.0,0.0,0.0,0.0,52.1176666666667,29.59249999999999
514,2020-02-06,0.0,0.10512500000000001,6092.896250000001,0.0,0.0,0.0,0.0,51.5102083333333,27.435714285714287
514,2020-02-07,0.0,0.068375,6333.768333333333,0.0,0.0,0.0,0.0,51.7278333333333,24.02
514,2020-02-08,0.0,0.055875,6986.618750000001,0.0,0.0,0.0,0.0,52.9677916666667,
514,2020-02-09,0.0,0.0195,6025.029583333333,0.0,0.0,0.0,0.0,52.5011666666667,
514,2020-02-10,133.502125,3474.1184166666667,6880.60125,32.16918674698795,21.85891488514556,0.0,0.0,52.2400833333333,
514,2020-02-11,256.08633333333336,6153.376708333333,1915.8915416666666,61.70755020080322,23.673252835932182,0.0,0.0,51.0595416666667,34.531250000000064
514,2020-02-12,280.73675,6565.587083333333,2080.844583333333,67.64740963855421,24.32264156499333,0.0,0.0,51.2177083333333,34.57142857142861
514,2020-02-13,293.12512499999997,6743.72,2843.5812499999997,70.63256024096385,24.72512825821653,0.0,0.0,51.558125,32.466363636363646
514,2020-02-14,321.2462083333333,7192.339708333333,2209.724583333333,77.4087248995984,25.406968930460792,0.0,0.0,52.0935,8.41250000000005
514,2020-02-15,104.52566666666667,2356.532083333333,4121.381249999999,25.186907630522086,25.23100950307688,0.0,0.0,52.1700833333333,15.21500000000004
514,2020-02-16,0.0,0.197875,3308.44375,0.0,0.0,0.0,0.0,52.7755416666667,34.65909090909095
514,2020-02-17,0.0,0.104,1969.2095833333333,0.0,0.0,0.0,0.0,53.4365217391304,28.58000000000005
514,2020-02-18,0.0,0.063125,2159.9945833333336,0.0,0.0,0.0,0.0,51.8663333333333,34.87250000000004
514,2020-02-19,205.65458333333333,4693.536125,2579.89875,49.555321285140565,24.924316983450893,0.0,0.0,51.4894583333333,29.643636363636407
514,2020-02-20,317.83545833333335,7013.797166666667,2283.6379166666666,76.58685742971888,25.777107452510133,0.0,0.0,52.7550833333333,21.065000000000047
514,2020-02-21,366.68237500000004,7874.874416666667,1884.9925,88.35719879518072,26.486918598268016,0.0,0.0,53.1189583333333,22.302500000000048
514,2020-02-22,392.6690833333334,8258.81525,1158.405,94.61905622489961,27.045436519414146,0.0,0.0,53.2024166666667,28.84250000000004
514,2020-02-23,328.18170833333335,7057.333333333333,565.0270833333333,79.07992971887549,26.452016118970022,0.0,0.0,54.271625,36.80000000000003
514,2020-02-24,310.8635,6778.743750000001,1021.4187499999999,74.90686746987953,26.085883673751002,0.0,0.0,53.660625,44.75750000000005
514,2020-02-25,316.62516666666664,7074.642,1502.1991666666665,76.29522088353413,25.458100773469837,0.0,0.0,52.3952083333333,38.33130434782613
514,2020-02-26,278.57866666666666,6461.749083333333,1549.3158333333333,67.12738955823293,24.52351979501663,0.0,0.0,51.7565,37.99250000000007
514,2020-02-27,307.79787500000003,7005.0533749999995,1729.1133333333335,74.16816265060241,24.994198024817575,0.0,0.0,51.7168333333333,29.832500000000078
514,2020-02-28,335.098625,7529.846166666666,1828.1245833333332,80.74665662650602,25.31462975936848,0.0,0.0,51.6240416666667,25.107500000000016
514,2020-02-29,396.08874999999995,8378.349250000001,2330.5641666666666,95.44307228915662,26.891751254978217,0.0,0.0,52.814375,19.82000000000004
514,2020-03-01,348.4970416666667,7451.188375000001,1070.042625,83.97519076305221,26.604713757227422,0.0,0.0,53.6991666666667,24.759090909090972
514,2020-03-02,330.31262499999997,7125.4435416666665,861.8942916666666,79.59340361445783,26.36928219585395,0.0,0.0,54.0847916666667,43.33217391304351
514,2020-03-03,357.5132083333333,7777.090666666667,3045.6358333333333,86.14776104417669,26.14929396137653,0.0,0.0,52.3635833333333,43.92500000000005
514,2020-03-04,360.9842083333333,7682.111124999999,3348.8008333333332,86.98414658634537,26.729612103462564,0.0,0.0,52.6436666666667,39.36500000000004
514,2020-03-05,376.38366666666667,7949.138,1143.0970833333333,90.694859437751,26.933684598534107,0.0,0.0,52.59775,36.597500000000046
514,2020-03-06,373.20875,7930.390208333333,1964.3275,89.92981927710844,26.769625669691067,0.0,0.0,52.3767083333333,38.30000000000006
514,2020-03-07,396.479875,8309.821708333333,1321.3316666666667,95.53731927710844,27.1402897452859,0.0,0.0,52.3750833333333,28.611304347826135
514,2020-03-08,328.8980833333333,7051.8810416666665,1090.7529583333333,79.25255020080321,26.530253696002138,0.0,0.0,53.3338695652174,40.91000000000004
514,2020-03-09,319.498375,6911.844541666666,1519.5270833333334,76.98756024096386,26.29418595141171,0.0,0.0,53.3400833333333,58.41090909090915
514,2020-03-10,361.7046666666667,7706.2174583333335,1789.5375000000001,87.15775100401608,26.699177947506403,0.0,0.0,52.5877916666667,52.37000000000004
514,2020-03-11,340.85054166666663,7508.606791666666,1907.9758333333332,82.13266064257027,25.821987375861184,0.0,0.0,51.9885416666667,34.80956521739136
514,2020-03-12,296.8904166666667,6784.066875,2244.8250000000003,71.539859437751,24.893794306416265,0.0,0.0,51.580375,42.37250000000004
514,2020-03-13,308.9615,7067.689541666667,2862.8679166666666,74.44855421686746,24.866344069100517,0.0,0.0,51.2575,47.48750000000004
514,2020-03-14,297.36475,6760.262875,2303.8395833333334,71.65415662650602,25.021361607677616,0.0,0.0,52.38425,37.27250000000007
514,2020-03-15,209.191,4690.893875,1412.6469583333335,50.407469879518075,25.36719375970392,0.0,0.0,52.5329166666667,32.171818181818246
514,2020-03-16,1.8748333333333334,165.569875,2059.925041666667,0.4517670682730924,6.441194054440426,0.0,0.0,52.7829545454546,35.720000000000034
514,2020-03-17,127.80866666666667,2829.4478333333336,2480.6916666666666,30.797269076305223,25.69470588303438,0.0,0.0,51.768625,41.81000000000004
514,2020-03-18,220.67875,4783.853,7483.5900833333335,53.17560240963856,26.240235424945823,0.0,0.0,50.8854782608696,38.555000000000064
514,2020-03-19,250.04654166666668,5401.441,13145.736583333333,60.25217871485944,26.33275227568388,0.0,0.0,50.8550833333333,45.657500000000056
514,2020-03-20,368.86854166666666,7999.616999999999,7095.902083333333,88.88398594377509,26.22934599469644,0.0,0.0,51.2575833333333,55.55750000000004
514,2020-03-21,396.2697083333333,8272.550791666667,7008.999166666667,95.48667670682731,27.24811545640135,0.0,0.0,52.125375,29.799090909090946
514,2020-03-22,396.27725000000004,8261.289208333334,9085.634583333334,95.48849397590362,27.285778691089185,0.0,0.0,53.041875,29.685714285714333
514,2020-03-23,380.92462500000005,8079.529833333333,7444.830000000001,91.78906626506024,26.818717011668525,0.0,0.0,53.6437083333333,33.40400000000001
514,2020-03-24,387.1837083333333,8202.041666666666,3188.540833333333,93.29727911646586,26.852216603420214,0.0,0.0,52.1515833333333,36.050000000000054
514,2020-03-25,393.1915833333333,8370.151333333333,3598.8417916666663,94.74495983935743,26.721198945998083,0.0,0.0,51.9686666666667,38.52909090909097
514,2020-03-26,390.1933333333333,8357.804541666666,5077.522916666667,94.02248995983935,26.556612246424155,0.0,0.0,51.6103333333334,47.457500000000046
514,2020-03-27,171.4127083333333,3667.316125,9406.03625,41.304267068273084,26.58763491705925,0.0,0.0,51.8690416666667,41.89250000000005
514,2020-03-28,0.0,0.0027083333333333334,10344.23375,0.0,0.0,0.0,0.0,53.2112083333333,40.178260869565264
514,2020-03-29,0.0,0.0005416666666666666,10202.417916666667,0.0,0.0,0.0,0.0,53.033375,50.38250000000003
514,2020-03-30,158.35512500000002,3440.706,5998.394583333334,38.15786144578313,26.1799972459625,0.0,0.0,53.1152916666667,47.247500000000024
514,2020-03-31,383.402625,8140.584583333333,1929.6137500000002,92.38617469879519,26.79072871916498,0.0,0.0,52.4312083333333,44.38250000000003
514,2020-04-01,383.64416666666665,8140.0117083333325,2886.0670833333334,92.44437751004016,26.809493396118388,0.0,0.0,52.0297916666667,42.11750000000003
514,2020-04-02,220.2614166666667,4684.667625,2321.758875,53.07504016064257,26.745128123624827,0.0,0.0,51.8827857142857,42.587272727272776
514,2020-04-03,379.13550000000004,8009.620625,2987.2833333333333,91.35795180722891,26.925733483163565,0.0,0.0,52.2731666666667,43.137500000000045
514,2020-04-04,371.95229166666667,7880.084458333334,2003.4208333333333,89.62705823293172,26.849821601337492,0.0,0.0,52.1332916666667,48.90500000000004
514,2020-04-05,199.90541666666664,4259.421333333333,852.71125,48.16997991967871,26.69678710204036,0.0,0.0,54.2155833333333,48.41000000000003
514,2020-04-06,0.0,0.011083333333333334,1071.0758333333333,0.0,0.0,0.0,0.0,55.5925416666667,46.28750000000006
514,2020-04-07,117.89466666666668,2811.0021666666667,2606.2475,28.40835341365462,23.85712007534521,0.0,0.0,53.9735,52.34000000000005
514,2020-04-08,335.93470833333333,7027.764666666667,3545.411666666667,80.94812248995984,27.19084502501522,0.0,0.0,53.6851666666666,47.697500000000076
