ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
514,2020-04-09,380.74741666666665,7829.449833333333,4694.03875,91.74636546184739,27.662457361751475,0.0,0.0,54.2224166666667,43.79750000000005
514,2020-04-10,357.27475,7311.870833333333,2199.4329166666666,86.09030120481927,27.79449905376474,0.0,0.0,54.3106666666667,36.71750000000005
514,2020-04-11,313.3487083333333,6614.062791666667,1420.425,75.50571285140562,26.949122781465036,0.0,0.0,54.50125,39.01250000000002
514,2020-04-12,230.72537499999999,5323.7077500000005,767.4083333333333,55.59647590361445,24.65279656754887,0.0,0.0,54.200125,50.14869565217396
514,2020-04-13,120.816125,2965.9502916666665,1450.83625,29.112319277108433,23.171069082735105,0.0,0.0,53.876625,57.80750000000003
514,2020-04-14,182.79487500000002,3818.1160416666667,4309.203333333334,44.0469578313253,27.233278645221898,0.0,0.0,54.772125,42.635000000000026
514,2020-04-15,378.0015833333334,7682.99125,5515.0225,91.08471887550202,27.986482563386723,0.0,0.0,53.6405416666667,36.77428571428575
514,2020-04-16,382.79204166666665,7860.07175,6282.302083333333,92.23904618473895,27.702657171637423,0.0,0.0,53.900875,32.63818181818189
514,2020-04-17,380.7002916666667,7830.530791666667,3985.9775000000004,91.73501004016065,27.65521542169049,0.0,0.0,54.069375,37.121818181818234
514,2020-04-18,313.50925,6551.767166666667,805.8495833333333,75.54439759036144,27.219299338908638,0.0,0.0,55.2555833333333,39.63500000000004
514,2020-04-19,287.63758333333334,6032.515458333334,141.99916666666667,69.3102610441767,27.122656618048495,0.0,0.0,55.650375,46.91750000000002
514,2020-04-20,96.807125,2068.0812083333335,1361.3141666666668,23.327018072289157,26.627155346837306,0.0,0.0,56.260875,40.298947368421096
514,2020-04-21,12.188541666666666,263.1965,0.171625,2.9369979919678713,26.342480939990548,0.0,0.0,55.0,39.54500000000005
514,2020-04-22,342.1524166666666,7138.623583333333,1674.4329166666666,82.44636546184738,27.26403730474824,0.0,0.0,53.8507391304348,34.610000000000056
514,2020-04-23,346.91825,7221.033916666667,1607.89125,83.59475903614458,27.328311543613548,0.0,0.0,53.8742916666667,37.79750000000005
514,2020-04-24,304.1117083333333,6404.341333333334,1243.22,73.27992971887551,27.01118940312744,0.0,0.0,54.1166666666667,45.73250000000002
514,2020-04-25,248.0092083333333,5367.182958333334,308.70666666666665,59.76125502008032,26.28490695562562,0.0,0.0,56.58525,51.21500000000004
514,2020-04-26,84.26754166666667,1841.5184166666668,1952.9216666666669,20.30543172690763,26.029707975889398,0.0,0.0,56.65825,46.572500000000026
514,2020-04-27,0.0,0.0031666666666666666,2511.227083333333,0.0,0.0,0.0,0.0,56.9929583333333,42.890000000000036
514,2020-04-28,76.202625,1686.1876666666667,3036.966375,18.362078313253015,25.706861723872965,0.0,0.0,55.0032083333333,47.143478260869614
514,2020-04-29,338.517625,7175.530166666666,4398.360833333333,81.57051204819277,26.835662947297667,0.0,0.0,52.877,55.49000000000003
514,2020-04-30,332.18424999999996,7245.422166666667,4798.27375,80.04439759036144,26.079567189011044,0.0,0.0,52.2949583333333,58.22750000000005
514,2020-05-01,322.2862083333333,7100.8875,5129.355416666666,77.65932730923694,25.81749649936168,0.0,0.0,52.4810833333333,51.24500000000003
514,2020-05-02,308.65749999999997,6887.000708333333,5484.138333333333,74.37530120481928,25.49363387909724,0.0,0.0,51.8662916666667,53.322500000000026
514,2020-05-03,175.18745833333332,4041.478291666667,3355.9733333333334,42.213845381526106,24.65742945778603,0.0,0.0,52.44975,61.82000000000003
514,2020-05-04,0.0,0.006833333333333334,2956.9112499999997,0.0,0.0,0.0,0.0,54.1010416666667,46.700000000000045
514,2020-05-05,72.78608333333334,1667.1327083333333,4173.98375,17.538815261044178,24.834945769955745,0.0,0.0,53.24925,41.837391304347875
514,2020-05-06,163.84858333333332,3587.9096666666665,8289.646291666666,39.48158634538152,25.976834557831523,0.0,0.0,52.3753913043478,44.59250000000005
514,2020-05-07,310.59633333333335,6587.767916666667,7285.046249999999,74.84248995983936,26.81903033713851,0.0,0.0,52.0479166666667,46.35500000000004
514,2020-05-08,354.8184166666667,7247.4352499999995,7503.891666666666,85.49841365461847,27.84882316548541,0.0,0.0,52.731375,39.672500000000035
514,2020-05-09,357.15954166666666,7286.41475,4031.4995833333337,86.06254016064257,27.882608880870468,0.0,0.0,53.7540416666667,35.49200000000006
514,2020-05-10,333.56829166666665,6876.943708333333,1014.3954166666667,80.37790160642571,27.591437605215074,0.0,0.0,55.056625,43.07750000000005
514,2020-05-11,261.022625,5542.543791666667,2181.5408333333335,62.89701807228916,26.78884920628089,0.0,0.0,54.3099166666667,43.377500000000026
514,2020-05-12,380.4585,7989.617333333333,3188.1872500000004,91.67674698795182,27.08733944579407,0.0,0.0,52.2856666666667,40.08500000000006
514,2020-05-13,363.78325,7456.646291666667,6645.26875,87.65861445783133,27.751355048125948,0.0,0.0,53.7902916666667,45.29882352941182
514,2020-05-14,335.2006666666667,7340.515125000001,6646.649458333333,80.77124497991967,25.975467567142367,0.0,0.0,51.9414166666667,52.07000000000004
514,2020-05-15,293.84954166666665,6562.064291666667,7846.41125,70.80711847389558,25.47238290502458,0.0,0.0,51.2327916666667,60.18800000000006
514,2020-05-16,283.35495833333334,6257.723999999999,8447.8125,68.27830321285141,25.757247437770953,0.0,0.0,51.9369583333333,56.70500000000007
514,2020-05-17,282.60833333333335,6207.444208333333,6005.59875,68.09839357429719,25.89746035283984,0.0,0.0,51.9315,58.96250000000006
514,2020-05-18,96.90295833333333,2129.9577916666667,8678.53375,23.350110441767065,25.87921366999441,0.0,0.0,52.63525,59.75750000000007
514,2020-05-19,31.932291666666668,714.7270833333333,9927.280291666668,7.694528112449799,25.414108872170516,0.0,0.0,52.1595833333333,60.80000000000004
514,2020-05-20,236.11654166666665,4995.635375,6851.1658333333335,56.89555220883533,26.885661055955048,0.0,0.0,53.3222916666667,61.692500000000045
514,2020-05-21,379.42445833333335,8019.972458333334,5725.97625,91.42758032128513,26.91147388638251,0.0,0.0,53.0125416666667,64.09250000000002
514,2020-05-22,374.2283333333333,8014.100416666667,6834.9295833333335,90.17550200803213,26.562376213189374,0.0,0.0,52.63775,69.79217391304353
514,2020-05-23,363.01854166666664,7930.6210833333325,6488.217916666667,87.47434738955823,26.037941410669745,0.0,0.0,52.5543333333333,72.21826086956524
514,2020-05-24,368.42800000000005,7972.061041666667,3765.4908333333333,88.77783132530122,26.288575343060728,0.0,0.0,52.7399166666667,71.15000000000005
514,2020-05-25,385.77725000000004,8189.184916666666,2107.3295833333336,92.95837349397591,26.79667894603959,0.0,0.0,52.8279583333333,71.88500000000002
514,2020-05-26,202.42629166666666,4371.310833333334,2304.1583333333333,48.77741967871486,26.341485799867172,0.0,0.0,52.3991666666667,78.94250000000004
514,2020-05-27,207.29479166666667,4733.960083333333,3293.824583333333,49.95055220883534,24.908572368730304,0.0,0.0,51.9927916666667,78.95750000000005
514,2020-05-28,371.623875,8018.223541666666,5546.755833333334,89.54792168674699,26.363950376788832,0.0,0.0,52.055875,75.93500000000006
514,2020-05-29,370.1109583333334,7981.689958333333,4437.801666666667,89.18336345381526,26.376801307865605,0.0,0.0,52.4933333333333,75.35750000000006
514,2020-05-30,377.85154166666666,8054.471958333333,5976.641666666666,91.0485642570281,26.685120149808565,0.0,0.0,52.9720833333333,61.46750000000002
514,2020-05-31,389.31470833333333,8308.511833333334,5071.897083333333,93.81077309236949,26.654013101176233,0.0,0.0,53.0892916666667,52.377500000000055
514,2020-06-01,378.8890416666666,8172.028083333334,5222.5095833333335,91.2985642570281,26.373467435125438,0.0,0.0,52.6849583333333,57.24500000000006
514,2020-06-02,382.6904583333333,8362.286624999999,5264.0199999999995,92.21456827309237,26.032005217067184,0.0,0.0,51.8670416666667,62.292500000000025
514,2020-06-03,345.41970833333335,7441.504333333333,8345.814166666667,83.23366465863454,26.404102623462983,0.0,0.0,52.1615909090909,66.28250000000003
514,2020-06-04,382.9434166666667,8139.756625000001,12993.637499999999,92.27552208835341,26.76136280432777,0.0,0.0,52.12275,73.37000000000002
514,2020-06-05,336.39804166666664,7116.821041666666,14509.510375,81.05976907630522,26.887625563118394,0.0,0.0,53.5530833333333,77.51000000000006
514,2020-06-06,98.712875,2143.6875,18051.098208333333,23.786234939759034,26.19373100284751,0.0,0.0,54.9532083333333,71.30750000000005
514,2020-06-07,0.0,0.0005416666666666666,18989.897416666667,0.0,0.0,0.0,0.0,54.622375,61.94750000000004
514,2020-06-08,198.43979166666668,4514.462541666667,15207.981083333332,47.8168172690763,25.003899604414276,0.0,0.0,53.1560833333333,62.59250000000004
514,2020-06-09,294.123625,7056.503333333333,5671.044583333333,70.87316265060241,23.709663854406646,0.0,0.0,51.2240416666667,71.39000000000003
514,2020-06-10,162.159125,4005.488125,3911.050416666667,39.07448795180723,23.028782691539416,0.0,0.0,51.972,77.63000000000004
514,2020-06-11,106.669625,2766.148333333333,4249.7404166666665,25.703524096385543,21.935641564473823,0.0,0.0,52.176625,74.35250000000006
514,2020-06-12,124.57691666666666,3118.6374166666665,3734.86,30.018534136546183,22.722584672773802,0.0,0.0,52.6709583333333,62.97500000000002
514,2020-06-13,0.0,0.195375,5750.34375,0.0,0.0,0.0,0.0,52.8445,52.82000000000005
514,2020-06-14,0.0,0.021541666666666667,5006.395833333333,0.0,0.0,0.0,0.0,52.8548333333333,56.165000000000056
514,2020-06-15,64.55370833333333,1659.2145416666665,3418.9666666666667,15.555110441767066,22.131135045015064,0.0,0.0,52.8534583333334,62.25500000000002
514,2020-06-16,46.992333333333335,1265.482875,3692.5825,11.323453815261045,21.123008567864744,0.0,0.0,51.5036666666667,66.25250000000004
514,2020-06-17,68.35329166666666,1854.353625,4921.982083333333,16.470672690763053,20.967754056649014,0.0,0.333333333333333,51.4125,70.4675
514,2020-06-18,35.00504166666666,897.117875,4779.6296250000005,8.434949799196787,22.19556101780072,0.0,2.248,51.59315,72.43739130434783
514,2020-06-19,0.0,0.059875000000000005,8129.442041666666,0.0,0.0,0.0,4.315125,51.7648333333333,75.2825
514,2020-06-20,0.0,0.0,6841.463333333333,0.0,0.0,0.0,9.03533333333333,51.4844166666667,75.905
514,2020-06-21,0.0,0.0005416666666666666,5889.500916666667,0.0,0.0,0.0,12.0658333333333,51.0800416666667,78.665
514,2020-06-22,0.0,0.0,3586.5920833333334,0.0,0.0,0.0,12.7357916666667,51.0199166666667,79.61749999999999
514,2020-06-23,0.0,0.0,5057.8758333333335,0.0,0.0,0.0,13.8195416666667,50.06175,79.28750000000001
514,2020-06-24,0.0,0.0,10030.6895,0.0,0.0,0.0,9.40866666666667,50.6899583333333,71.075
514,2020-06-25,0.0,0.0,14529.94375,0.0,0.0,0.0,2.54345833333333,51.7074583333333,70.40000000000002
514,2020-06-26,14.746,413.4783333333333,10635.777916666668,3.553253012048193,20.286471278220944,0.0,14.5664166666667,51.4812916666667,74.89250000000003
514,2020-06-27,0.0,0.2781666666666667,6824.738333333334,0.0,0.0,0.0,21.5828636363636,52.2031818181818,68.765
514,2020-06-28,0.0,0.11620833333333334,5834.297500000001,0.0,0.0,0.0,26.39425,51.6052083333333,73.67
514,2020-06-29,153.88904166666666,3498.96725,4943.60375,37.081696787148594,25.01801539717819,0.0,27.1982,51.3066,74.21818181818182
514,2020-06-30,379.845,8489.302166666666,5308.310416666666,91.52891566265062,25.451856142946028,0.0,24.848,51.2554166666667,70.547
514,2020-07-01,360.51141666666666,7898.9075,3355.3141666666666,86.87022088353413,25.961933450571767,0.0,19.5465416666667,52.5315416666667,72.24500000000002
514,2020-07-02,326.11625,7227.367125,5123.316666666667,78.58222891566265,25.66713304212655,0.0,17.2453333333333,53.271125,78.875
514,2020-07-03,321.033,7497.162583333334,5643.963333333333,77.35734939759037,24.3577846245409,0.0,26.0195833333333,51.9189583333333,78.48500000000001
514,2020-07-04,321.22475000000003,7424.963166666667,5168.14125,77.40355421686748,24.609326833024245,0.0,30.442375,52.0785416666667,77.83999999999999
514,2020-07-05,321.51075,7541.530125,3652.507916666667,77.47246987951807,24.25052059644196,0.0,31.734625,51.82,76.415
514,2020-07-06,308.0986666666667,7442.086333333333,2403.6525,74.24064257028112,23.549416615952843,0.0,74.112,52.0054166666667,79.0775
514,2020-07-07,295.7797083333333,7606.349458333333,1408.5958333333335,71.272218875502,22.11959341932169,0.0,130.138583333333,51.057,80.77999999999999
514,2020-07-08,280.71891666666664,7233.587375,1576.2825,67.64311244979919,22.075115543513043,0.0,131.4315,51.0168333333333,80.51391304347825
514,2020-07-09,282.82620833333334,6929.3335,1500.4962500000001,68.15089357429719,23.21738084049177,0.0,143.008791666667,51.0164583333333,83.0825
514,2020-07-10,283.4073333333333,6814.4196249999995,1686.4808333333333,68.29092369477911,23.657412807346905,0.0,150.004666666667,51.4789166666667,82.29500000000002
514,2020-07-11,267.342875,6560.957791666667,983.9779166666667,64.41996987951808,23.178557698133847,0.0,154.948791666667,51.2473333333333,77.045
514,2020-07-12,269.7260416666667,6643.9490000000005,784.0799999999999,64.99422690763052,23.093067597005266,0.0,155.0225,50.9992083333333,76.3325
514,2020-07-13,126.25645833333334,3434.42575,3678.4720833333336,30.423242971887554,20.911467382461566,0.0,192.130541666667,51.3507916666667,73.0475
514,2020-07-14,249.1314583333333,6332.047,3511.5108333333333,60.031676706827305,22.380484207073074,0.0,247.682291666667,51.32075,72.995
514,2020-07-15,274.37516666666664,7005.035625,2782.81125,66.11449799196787,22.28022082883966,0.0,256.798458333333,51.4657916666667,75.245
514,2020-07-16,195.56837499999997,5354.8199583333335,4028.752916666667,47.124909638554215,20.774892808993368,0.0,258.315375,52.0142916666667,73.91
514,2020-07-17,209.90295833333334,4889.545625,3812.5304166666665,50.579026104417665,24.419405937188245,0.0,274.674875,51.8595833333333,76.11500000000001
514,2020-07-18,297.600375,6813.192291666666,1155.1854166666667,71.71093373493976,24.846651329591186,0.0,300.195083333333,51.9081666666667,77.29249999999999
514,2020-07-19,285.40220833333336,6512.138,683.4187499999999,68.77161646586346,24.92979870926329,0.0,316.802666666667,52.3860833333333,80.84749999999998
514,2020-07-20,193.6051666666667,4342.03,496.6266666666667,46.651847389558235,25.363498710408628,0.0,306.222666666667,52.5424166666667,80.42750000000001
514,2020-07-21,147.79716666666667,3616.850958333333,4900.614583333333,35.613775100401604,23.244517382868075,0.0,168.434125,51.4045,74.2925
514,2020-07-22,159.34395833333335,3810.2790833333333,5536.632083333334,38.39613453815261,23.7883244200536,0.0,0.0,50.4945,72.8675
514,2020-07-23,191.04779166666665,4937.049375,3152.351666666667,46.035612449799196,22.01200431780616,0.0,98.47325,50.587,77.3225
514,2020-07-24,298.4291666666667,7362.547,1164.4283333333333,71.91064257028113,23.05675707589899,0.0,177.89225,51.2540416666667,75.1608695652174
514,2020-07-25,272.66379166666667,6781.743791666667,1592.5445833333333,65.70211847389558,22.870261433886817,0.0,195.495541666667,51.00425,75.86749999999999
514,2020-07-26,269.43237500000004,7029.622125000001,441.1041666666667,64.92346385542169,21.802326391643227,0.0,207.801958333333,50.297875,78.91739130434782
514,2020-07-27,265.81275,7026.830875,968.8525,64.05126506024096,21.51797237115089,0.0,216.159791666667,50.2980833333333,82.36999999999999
514,2020-07-28,247.70916666666668,6500.203541666667,1732.3566666666666,59.68895582329318,21.677049044543274,0.0,209.954,50.549625,77.9675
514,2020-07-29,247.61800000000002,6368.247708333333,2267.94875,59.666987951807236,22.118073728353256,0.0,186.550375,50.8316666666667,71.855
514,2020-07-30,247.88312499999998,6134.682041666667,3135.3937499999997,59.7308734939759,22.984758348213493,0.0,176.887333333333,51.5712083333333,72.8975
514,2020-07-31,245.85625000000002,5901.3005416666665,2921.7395833333335,59.242469879518076,23.698374488962404,0.0,180.500166666667,51.981375,73.1375
514,2020-08-01,282.2225,6410.77875,2717.9108333333334,68.00542168674698,25.041819672324,0.0,194.872625,51.9195416666667,75.32749999999999
514,2020-08-02,0.0,0.81975,1935.5695833333332,0.0,0.0,0.0,199.443375,52.1532083333333,79.80499999999999
514,2020-08-03,181.35866666666666,4065.5129166666666,1501.0366666666666,43.70088353413655,25.375114285326784,0.0,201.298625,51.7425833333333,75.62
514,2020-08-04,0.0,0.68175,1906.518625,0.0,0.0,0.0,191.152458333333,51.531625,70.97
514,2020-08-05,194.92525,4555.582625,2576.096666666667,46.969939759036144,24.339363114577107,0.0,170.414333333333,51.9576666666667,71.21000000000001
514,2020-08-06,235.294125,5342.232333333333,2837.7616666666668,56.69737951807229,25.053785213041714,0.0,169.244208333333,52.70725,67.91000000000001
514,2020-08-07,287.01158333333336,6527.240791666667,3756.659166666667,69.15941767068273,25.012369064308793,0.0,181.6175,53.4035416666667,69.70249999999999
514,2020-08-08,354.48600000000005,8063.373916666666,1096.5262500000001,85.41831325301206,25.007330068522705,0.0,188.462304347826,52.4484166666667,74.71249999999999
514,2020-08-09,278.15208333333334,6445.209916666667,740.9975,67.0245983935743,24.548801168905985,0.0,186.365666666667,52.407625,76.595
514,2020-08-10,132.316,3190.373208333333,1364.7108333333333,31.883373493975903,23.59151936730704,0.0,187.289041666667,52.1832083333333,80.63
514,2020-08-11,125.842375,3278.5415833333336,4424.852958333334,30.32346385542169,21.833896513538704,0.0,190.771125,51.166875,78.9275
514,2020-08-12,197.38400000000001,4860.570875,3276.5224999999996,47.56240963855422,23.099878914257506,0.0,183.032166666667,51.3245,75.5
514,2020-08-13,297.20925,7314.013208333334,1273.29125,71.61668674698795,23.114878734752075,0.0,178.366416666667,51.3781666666667,74.045
514,2020-08-14,308.066875,7422.107208333334,905.7679166666667,74.23298192771084,23.610371351020127,0.0,182.513458333333,51.3639583333333,75.0425
514,2020-08-15,331.34279166666664,7663.725125,2008.212083333333,79.84163654618473,24.593630588978385,0.0,188.465333333333,51.6292083333333,74.5325
514,2020-08-16,324.38979166666667,7339.445708333333,1673.1904166666666,78.16621485943774,25.141370864497866,0.0,197.770708333333,52.5728333333333,74.0075
514,2020-08-17,343.26975,7755.470333333334,1533.9266666666665,82.71560240963855,25.177489917761704,0.0,201.324291666667,52.3543333333333,71.50999999999999
514,2020-08-18,340.482,8090.4145,3577.040833333333,82.04385542168676,23.93913327926523,0.0,194.736125,50.7510833333333,69.605
514,2020-08-19,264.50691666666665,6444.87225,4905.779166666666,63.73660642570281,23.345746084760986,0.0,191.991333333333,50.7295833333333,66.125
514,2020-08-20,350.1055416666666,7744.619,1528.9083333333335,84.36278112449799,25.714848242982928,0.0,199.7585,52.022,67.78250000000001
514,2020-08-21,354.896,7743.340125,790.2858333333334,85.51710843373495,26.07100700831822,0.0,197.153375,52.4066666666667,72.59
514,2020-08-22,321.91445833333336,7461.028208333333,745.2445833333333,77.56974899598393,24.542954304531357,0.0,195.115291666667,51.3979166666667,75.0725
514,2020-08-23,291.59116666666665,7102.679708333333,795.5216666666666,70.26293172690762,23.3527037845941,0.0,197.074125,50.87375,77.27
514,2020-08-24,304.968375,7459.731708333333,1347.6770833333333,73.48635542168674,23.25501560849812,0.0,204.448958333333,50.539375,78.75499999999998
514,2020-08-25,297.123125,7299.1509166666665,2034.4383333333333,71.59593373493975,23.155232647436584,0.0,197.217125,50.603625,75.09500000000001
514,2020-08-26,297.0817083333333,6979.225916666666,2519.4266666666667,71.58595381526105,24.213283885832723,0.0,181.643666666667,51.3586666666667,63.32782608695653
514,2020-08-27,294.42087499999997,6780.8985,2589.570833333333,70.9447891566265,24.698261997162565,0.0,178.805708333333,52.6371666666667,69.88250000000001
514,2020-08-28,311.4123333333333,7155.8720416666665,1647.37,75.03911646586346,24.75473493372489,0.0,180.006708333333,52.25375,68.99000000000001
514,2020-08-29,280.64725,6554.497916666667,986.8108333333333,67.62584337349398,24.35602432680611,0.0,185.480083333333,52.7527083333333,72.6725
514,2020-08-30,110.24104166666666,2595.7340833333333,361.3966666666667,26.56410642570281,24.158398814435138,0.0,191.769416666667,52.3645,65.3225
514,2020-08-31,0.0,1.1370833333333332,731.8920833333333,0.0,0.0,0.0,202.903958333333,52.8380833333333,66.0725
514,2020-09-01,211.67575,5158.967583333333,2598.4804166666668,51.006204819277116,23.33959663699509,0.0,198.228708333333,51.4944583333333,72.455
514,2020-09-02,294.6281666666667,6863.595208333333,6389.2579166666665,70.9947389558233,24.417862221158774,0.0,198.929291666667,51.7518333333333,75.03500000000001
514,2020-09-03,346.3938333333333,7637.551208333333,5222.3670833333335,83.46839357429718,25.798892012157026,0.0,211.678166666667,52.1349166666667,71.17739130434784
514,2020-09-04,346.50641666666667,7421.874208333334,3953.36375,83.49552208835341,26.557227255694883,0.0,201.517208333333,53.065125,68.6975
514,2020-09-05,346.69262499999996,7407.30225,2245.1025,83.54039156626506,26.62377136302671,0.0,208.141217391304,53.1687083333333,64.1975
514,2020-09-06,346.8149166666667,7485.875458333333,700.8770833333333,83.56985943775102,26.353615712055262,0.0,213.422583333333,52.9375,66.0425
514,2020-09-07,346.6993333333333,7555.95925,575.5558333333333,83.5420080321285,26.100476580050962,0.0,212.232708333333,53.00125,73.67
514,2020-09-08,324.9222916666667,7336.9160833333335,761.1770833333334,78.2945281124498,25.191324003679277,0.0,210.897375,53.006,73.52
514,2020-09-09,374.7402083333333,8660.344041666667,3921.1266666666666,90.29884538152609,24.613886101371858,0.0,213.330333333333,51.1195833333333,71.24900000000001
514,2020-09-10,348.97770833333334,8256.6045,2620.969583333333,84.0910140562249,24.042589552433785,0.0,200.475583333333,51.3050833333334,68.92999999999999
514,2020-09-11,313.21133333333336,7591.9535,2129.7779166666664,75.47261044176707,23.467615650935926,0.0,201.174458333333,52.248875,57.59
514,2020-09-12,297.299875,7227.216333333334,2716.882916666667,71.63852409638555,23.39961488572663,0.0,230.581043478261,52.7404166666667,61.6775
514,2020-09-13,291.89662500000003,7121.534500000001,1152.5754166666668,70.33653614457832,23.315274283583122,0.0,256.632791666667,52.4411666666667,66.6275
514,2020-09-14,305.86670833333335,7212.973166666667,925.526125,73.70282128514056,24.121423334969815,0.0,275.273333333333,52.50675,59.38249999999999
514,2020-09-15,324.55041666666665,7862.8658749999995,2125.6458333333335,78.20491967871486,23.479364684854456,0.0,274.477125,52.183875,52.355
514,2020-09-16,346.57670833333333,7772.9929999999995,3672.5945833333335,83.51245983935743,25.362737912789125,0.0,249.686583333333,52.7069166666667,61.445000000000014
514,2020-09-17,346.3354583333333,7694.099416666667,4440.0858333333335,83.45432730923694,25.604965902640707,0.0,227.239125,52.9661666666667,60.45500000000001
514,2020-09-18,319.036,7218.628208333333,2557.7716666666665,76.87614457831324,25.140276808248835,0.0,207.967,53.0659166666667,52.7525
514,2020-09-19,297.20912500000003,6757.648833333333,1840.5441666666666,71.61665662650603,25.01794062409724,0.0,207.785083333333,52.4689166666667,46.82
514,2020-09-20,291.471125,6870.304666666667,567.3708333333333,70.23400602409639,24.132625792941546,0.0,216.680208333333,51.984,49.88
514,2020-09-21,299.48575,7391.200291666667,696.3375,72.16524096385542,23.04868908104219,0.0,236.771833333333,51.8604166666667,50.532500000000006
514,2020-09-22,335.4957083333333,7984.233625,2351.4670833333334,80.84233935742972,23.90224923939119,0.0,225.22325,50.569125,52.9925
514,2020-09-23,391.28275,8756.399291666667,4477.89125,94.285,25.418515481603755,0.0,208.871541666667,51.2517916666667,63.44
514,2020-09-24,393.9074166666667,8756.12675,5414.2491666666665,94.91744979919679,25.589815593661,0.0,209.380625,51.5590833333333,64.58000000000001
514,2020-09-25,380.705,8485.046,5268.225416666667,91.73614457831324,25.52227697606668,0.0,118.581125,52.3299166666667,67.295
514,2020-09-26,329.6234583333333,7579.687999999999,3494.6575,79.42733935742972,24.73727289944007,0.0,0.0,52.0924583333333,68.54
514,2020-09-27,0.0,1.137,3704.9179166666668,0.0,0.0,0.0,0.0,51.0760416666667,73.62500000000001
514,2020-09-28,198.73320833333332,4877.014958333333,2806.94,47.88752008032128,23.179357518089315,0.0,0.0,51.4285,74.585
514,2020-09-29,369.3469583333333,8511.817041666667,2923.4933333333333,88.99926706827308,24.68296257271755,0.0,0.0,51.6713333333333,61.925000000000004
514,2020-09-30,393.0274166666666,8727.70375,3039.556541666667,94.7054016064257,25.615797914072054,0.0,0.0,52.2835,58.9175
514,2020-10-01,392.3042083333333,8489.34875,3556.617083333333,94.5311345381526,26.286552370338708,0.0,0.0,52.5461666666667,58.204999999999984
514,2020-10-02,392.0025416666667,8629.018125,3194.387083333333,94.45844377510039,25.84119180435594,0.0,0.0,52.8254583333333,52.86500000000001
514,2020-10-03,395.85224999999997,8433.371000000001,2090.2954166666664,95.3860843373494,26.700349702983537,0.0,0.0,53.6614166666667,51.51500000000001
514,2020-10-04,382.86633333333333,8243.520541666667,1361.9020833333334,92.25694779116466,26.419189654506415,0.0,0.0,53.2435416666667,49.955000000000005
514,2020-10-05,323.036625,7273.885791666667,2552.43375,77.84015060240964,25.26215085725128,0.0,0.0,52.0509166666667,53.29249999999999
514,2020-10-06,395.392625,8615.115666666667,3231.3425,95.27533132530121,26.106730722651932,0.0,0.0,52.1857916666667,56.17727272727272
514,2020-10-07,382.32212499999997,8098.733749999999,4536.4470833333335,92.12581325301204,26.85328046138488,0.0,0.0,53.4461666666667,59.3075
514,2020-10-08,396.06891666666667,8064.956166666667,3143.1391666666664,95.43829317269076,27.935328778152552,0.0,0.0,54.2655,49.80285714285715
514,2020-10-09,391.5217083333334,7976.658208333333,3819.351666666667,94.34258032128515,27.92028849762449,0.0,0.0,54.4326666666667,53.502500000000005
514,2020-10-10,396.1876666666667,8268.233083333334,2587.77375,95.4669076305221,27.2567002870098,0.0,0.0,54.4997083333333,69.46249999999999
514,2020-10-11,396.0557083333333,8192.092125000001,2024.6554166666667,95.43511044176707,27.500873442258122,0.0,0.0,54.652625,51.425000000000004
514,2020-10-12,394.853,8327.632541666668,2934.9533333333334,95.14530120481928,26.9711165860009,0.0,0.0,54.1498333333333,54.69499999999999
514,2020-10-13,379.05604166666666,8484.987833333334,2666.6445833333332,91.33880522088353,25.41190581963186,0.0,0.0,52.2137083333333,52.22
514,2020-10-14,380.41029166666664,8276.445458333334,2157.954166666667,91.66513052208836,26.145288497633747,0.0,0.0,52.6797916666667,51.88249999999999
514,2020-10-15,396.286,8219.838291666667,5910.330416666667,95.49060240963854,27.423980659311326,0.0,0.0,53.5525,61.91
514,2020-10-16,396.19120833333335,8221.800833333333,6632.120833333333,95.4677610441767,27.41087630825539,0.0,0.0,54.849625,47.77250000000001
514,2020-10-17,396.02304166666664,8216.049125,4016.2525,95.42723895582328,27.41842258252753,0.0,0.0,55.3975833333333,45.22999999999999
514,2020-10-18,396.1845416666667,8323.768458333334,1874.131666666667,95.4661546184739,27.07463267142744,0.0,0.0,54.8985833333333,52.39249999999999
514,2020-10-19,382.953875,8305.164833333334,1606.1537500000002,92.2780421686747,26.22909160753362,0.0,0.0,53.9970416666667,56.39818181818182
514,2020-10-20,367.49312499999996,8503.207791666666,2205.5133333333333,88.55256024096386,24.583938719655833,0.0,0.0,52.3095833333333,53.435000000000024
514,2020-10-21,386.9077916666667,8736.464208333333,4614.404166666666,93.23079317269077,25.19166147518333,0.0,0.0,51.8835416666667,57.62
514,2020-10-22,393.88545833333336,8634.646958333333,7169.284583333333,94.91215863453816,25.94838900727044,0.0,0.0,52.955,54.80749999999998
514,2020-10-23,369.69149999999996,8160.606708333333,5422.2825,89.0822891566265,25.76926639967297,0.0,0.0,52.6298333333333,67.09217391304348
514,2020-10-24,396.20575,8510.740208333335,894.8079166666666,95.47126506024097,26.481249802180102,0.0,0.0,52.7062083333333,50.79499999999999
514,2020-10-25,395.9979583333333,8431.492083333333,529.5287500000001,95.42119477911646,26.716130004701455,0.0,0.0,52.757625,42.67249999999999
514,2020-10-26,346.6427083333333,7527.951083333333,3235.918333333333,83.52836345381526,26.193306129937472,0.0,0.0,52.3705833333333,44.487500000000004
514,2020-10-27,393.736375,8765.993041666667,3641.5125000000003,94.87623493975904,25.549914719445194,0.0,0.0,51.3599166666667,44.495000000000005
514,2020-10-28,395.95775000000003,8596.624666666667,4772.604583333333,95.4115060240964,26.200279240410403,0.0,0.0,51.583125,46.195454545454545
514,2020-10-29,395.91520833333334,8356.045041666666,6607.573333333334,95.40125502008033,26.95171777445225,0.0,0.0,52.13,43.7
514,2020-10-30,395.9207083333333,8212.139083333333,6277.999166666667,95.40258032128513,27.42438894075937,0.0,0.0,52.619,37.43130434782609
514,2020-10-31,396.25350000000003,8143.303041666666,5673.115000000001,95.48277108433736,27.67945612446072,0.0,0.0,53.1653333333333,37.429999999999986
514,2020-11-01,379.69883333333337,7633.1525,5259.982416666667,91.49369477911648,28.295694737892084,0.0,0.0,54.0622173913044,42.76250000000001
514,2020-11-02,393.43308333333334,7823.035916666667,5071.227916666667,94.80315261044177,28.607545027285212,0.0,0.0,54.9923333333333,35.48
514,2020-11-03,386.3207916666667,7824.151958333333,5178.14875,93.08934738955824,28.086384930914974,0.0,0.0,54.2959166666667,39.20749999999999
514,2020-11-04,392.29491666666667,7388.335208333334,7792.5975,94.52889558232931,30.203072655059003,0.0,0.0,57.2397916666667,52.8390909090909
514,2020-11-05,395.83725,7281.599583333334,8355.635833333334,95.38246987951806,30.9225218714821,0.0,0.0,58.7572916666667,62.01304347826087
514,2020-11-06,396.2365,7221.3088333333335,7595.695833333334,95.47867469879517,31.2121437104211,0.0,0.0,58.804625,61.70000000000001
514,2020-11-07,396.29112499999997,7340.226041666666,4641.899166666667,95.49183734939758,30.71071658073654,0.0,0.0,58.35825,56.720000000000006
514,2020-11-08,396.14937499999996,7355.521708333334,3729.668333333333,95.45768072289155,30.635892111346436,0.0,0.0,58.569125,53.8175
514,2020-11-09,321.74674999999996,6247.186083333333,2138.1662499999998,77.5293373493976,29.29643424260093,0.0,0.0,57.7163181818182,54.087500000000006
514,2020-11-10,346.178375,7197.379041666667,2099.880833333333,83.41647590361447,27.35965381831096,0.0,0.0,54.5607916666667,62.5590909090909
514,2020-11-11,362.95345833333334,7545.8495416666665,2980.8820833333334,87.45866465863453,27.360739756150753,0.0,0.0,53.8850416666667,63.44
514,2020-11-12,365.3595833333333,7494.7240833333335,2258.3175,88.03845381526104,27.73000144394167,0.0,0.0,54.166375,43.745
514,2020-11-13,371.0302916666667,7534.378166666666,1272.3916666666667,89.40488955823294,28.012185333373417,0.0,0.0,54.620625,39.813636363636355
514,2020-11-14,156.83370833333333,3218.6750833333335,5036.16875,37.79125502008032,27.71706953343285,0.0,6.25,54.5978333333333,39.94347826086957
514,2020-11-15,0.0,1.8445,6088.682375,0.0,0.0,0.0,0.0,53.6194166666667,44.349565217391294
514,2020-11-16,190.8624166666667,4188.68325,2902.9525,45.990943775100405,25.919578588463466,0.0,0.0,53.3546666666667,42.17391304347826
514,2020-11-17,335.926375,7408.334,1352.71625,80.94611445783133,25.79339965582455,0.0,0.0,52.0603333333333,35.943636363636365
514,2020-11-18,124.56404166666665,2716.4307916666667,2883.8525000000004,30.015431726907625,26.084293865351306,0.0,0.0,53.7399583333333,26.105000000000004
514,2020-11-19,1.2677083333333334,139.432,2958.7204166666666,0.3054718875502008,5.1718024337630135,0.0,0.0,54.1234583333333,41.847500000000004
514,2020-11-20,246.74870833333333,4870.208333333333,3307.539583333333,59.45752008032129,28.819894478903763,0.0,0.0,56.0033333333333,58.04
514,2020-11-21,395.83025,7504.969083333333,2331.585416666667,95.38078313253011,30.001647980361984,0.0,0.0,57.516625,44.3675
514,2020-11-22,390.5514166666667,7173.411541666667,1913.1320833333332,94.10877510040162,30.969736350709827,0.0,0.0,58.7433333333333,39.40999999999999
514,2020-11-23,373.73775,7022.57775,1768.4058333333332,90.05728915662651,30.272999131266292,0.0,0.0,58.3903333333333,40.992499999999986
514,2020-11-24,381.70262499999995,7661.3475,3461.606375,91.9765361445783,28.340337847987357,0.0,0.0,55.2019583333333,34.07391304347826
514,2020-11-25,396.014375,8228.819375000001,5414.6641666666665,95.42515060240963,27.375273014686464,0.0,0.0,53.933625,43.282727272727286
514,2020-11-26,393.92924999999997,8374.166833333333,4640.376666666666,94.9227108433735,26.758493451915744,0.0,0.0,53.5052083333333,50.857142857142854
514,2020-11-27,396.04725,8333.772041666667,1761.8807083333334,95.43307228915663,27.03276214523686,0.0,0.0,54.0162916666667,47.275454545454544
514,2020-11-28,396.30737500000004,8139.294666666666,759.1529166666666,95.4957530120482,27.69685266084072,0.0,0.0,54.5486666666667,41.255
514,2020-11-29,343.45054166666665,7099.50975,1278.2554166666666,82.75916666666667,27.518254545870423,0.0,0.0,54.797625,39.888695652173915
514,2020-11-30,341.04466666666667,7222.45475,1698.7116666666668,82.17943775100402,26.86033783120006,0.0,0.0,54.7470416666667,43.5425
514,2020-12-01,335.3906666666667,7040.657083333333,3081.352083333333,80.81702811244979,27.097100260784927,0.0,0.0,52.7036666666667,40.66249999999999
514,2020-12-02,389.4290416666667,7823.090583333334,4599.2595833333335,93.83832329317269,28.316202849548013,0.0,0.0,54.0730833333333,34.47263157894737
514,2020-12-03,392.484125,7529.369541666667,4242.102916666667,94.57448795180724,29.65162645672818,0.0,0.0,56.5658333333334,39.74782608695652
514,2020-12-04,395.8098333333333,7492.764958333333,6324.125416666667,95.37586345381526,30.048964315997008,0.0,0.0,58.0189166666667,42.58999999999999
514,2020-12-05,394.6465416666667,7671.973541666666,5370.52125,95.09555220883534,29.260803177373084,0.0,0.0,56.8069166666667,37.1675
514,2020-12-06,386.608375,7495.403875,5111.922083333334,93.15864457831326,29.34007750794261,0.0,0.0,55.9915,30.380000000000003
514,2020-12-07,378.392,7508.690041666666,2873.4066666666663,91.17879518072289,28.66571685237529,0.0,0.0,56.0840416666667,28.0325
514,2020-12-08,388.79429166666665,8261.480375000001,1805.1241666666667,93.68537148594378,26.769918086227033,0.0,0.0,53.9884166666667,25.89636363636363
514,2020-12-09,396.42537500000003,8156.888041666666,4794.9766666666665,95.52418674698797,27.645342969926446,0.0,0.0,53.971625,35.01304347826087
514,2020-12-10,396.41870833333337,7741.624416666667,5288.175416666667,95.52258032128515,29.127759643245128,0.0,0.0,55.9462083333333,38.48
514,2020-12-11,396.31170833333334,7320.643166666666,5600.40375,95.49679718875502,30.794467775285106,0.0,0.0,59.0814166666667,38.471428571428575
514,2020-12-12,396.386875,7333.750916666667,5609.3654166666665,95.51490963855422,30.745258457498515,0.0,0.0,58.66375,43.70749999999999
514,2020-12-13,396.31716666666665,7391.612791666666,3516.1716666666666,95.4981124497992,30.499218685586772,0.0,0.0,57.8819166666667,44.33000000000001
514,2020-12-14,396.402625,7502.402916666667,1930.7616666666665,95.5187048192771,30.055307482874795,0.0,0.0,57.1026666666667,35.521739130434796
514,2020-12-15,394.3811666666666,8111.3865000000005,716.1154166666666,95.0316064257028,27.657066228922616,0.0,0.0,53.4325833333333,27.2525
514,2020-12-16,385.90479166666665,8372.972083333332,1498.6045833333335,92.98910642570281,26.217155247657896,0.0,0.0,52.6030833333333,20.552000000000003
514,2020-12-17,387.29733333333337,8381.661,3573.1470833333333,93.32465863453817,26.284483840507406,0.0,0.0,52.481625,22.849999999999998
514,2020-12-18,392.02820833333334,8446.176833333333,4253.8429166666665,94.46462851405623,26.40232579868171,0.0,0.0,52.9542083333333,21.162500000000005
514,2020-12-19,378.5768333333333,8185.359458333333,3833.432041666667,91.22333333333333,26.308816750684983,0.0,0.0,52.8363333333333,18.2825
514,2020-12-20,0.0,1.5819166666666666,4065.6104166666664,0.0,0.0,0.0,0.0,52.7293333333333,32.43826086956522
514,2020-12-21,222.314,4940.658791666667,3621.502916666667,53.56963855421687,25.59569867078539,0.0,10.0,52.10525,38.525
514,2020-12-22,395.6839166666667,8591.406583333333,2481.0258333333336,95.34552208835342,26.1980618750512,0.0,0.0,51.235125,36.5525
514,2020-12-23,396.3149583333333,8248.699458333334,3446.5475,95.49758032128514,27.330024561733897,0.0,0.0,52.8693333333333,36.12285714285715
514,2020-12-24,396.2699583333333,8016.049041666666,2365.0070833333334,95.48673694779116,28.120032715237027,0.0,0.0,54.7274166666667,48.38782608695652
514,2020-12-25,395.01033333333334,7811.705041666667,303.07708333333335,95.18321285140561,28.76389257052277,0.0,0.0,55.3560833333333,37.67391304347827
514,2020-12-26,396.5704166666667,7652.223208333333,159.61791666666667,95.55913654618475,29.479337686886574,0.0,0.0,56.0163333333333,26.899999999999995
514,2020-12-27,389.6191666666667,7460.31525,1075.1529166666667,93.88413654618475,29.707641283061808,0.0,0.0,57.41625,31.262
514,2020-12-28,394.11787499999997,7582.822541666667,2193.1916666666666,94.96816265060241,29.565163015568174,0.0,0.0,56.775375,38.37499999999999
514,2020-12-29,393.67983333333336,8371.693458333333,3132.2095833333333,94.86261044176707,26.749451944898794,0.0,0.0,53.1652916666667,28.160000000000007
514,2020-12-30,393.21362500000004,8608.293333333333,4776.707916666667,94.75027108433736,25.983433458838917,0.0,0.0,51.8912083333333,33.1325
514,2020-12-31,396.11829166666666,8697.910666666667,4334.4470833333335,95.4501907630522,25.90567975210164,0.0,0.0,51.2691666666667,36.402499999999996
514,2021-01-01,396.321125,8646.729666666666,2258.869166666667,95.49906626506024,26.072362071552373,0.0,0.0,51.8534583333333,33.54588235294117
514,2021-01-02,169.9295,3712.246541666667,1125.54875,40.946867469879514,26.038562587836385,0.0,0.0,52.234875,33.43142857142858
514,2021-01-03,0.0,1.7609583333333332,1783.12625,0.0,0.0,0.0,0.0,52.396875,30.90615384615385
514,2021-01-04,2.3123333333333336,177.52958333333333,1020.7012500000001,0.5571887550200804,7.409087843731835,0.0,0.0,52.2809166666667,33.836000000000006
514,2021-01-05,18.197541666666666,517.3975,2701.2175,4.384949799196787,20.006606689677124,0.0,0.0,51.0707083333333,33.43217391304348
514,2021-01-06,0.0,1.8535833333333331,4729.051666666667,0.0,0.0,0.0,0.0,52.4664166666667,31.23
514,2021-01-07,0.0,1.8375416666666666,5476.472083333333,0.0,0.0,0.0,0.0,52.4872916666667,28.707499999999996
514,2021-01-08,0.0,1.625625,4174.4175000000005,0.0,0.0,0.0,0.0,52.9872173913044,21.439999999999998
514,2021-01-09,0.0,1.3776666666666666,989.8108333333333,0.0,0.0,0.0,0.0,52.93025,23.226956521739133
514,2021-01-10,0.0,1.50575,850.9745833333333,0.0,0.0,0.0,0.0,52.830375,24.248
514,2021-01-11,0.0,1.6464166666666669,1689.37375,0.0,0.0,0.0,0.0,52.91075,31.271000000000004
514,2021-01-12,229.545375,4796.249,1911.9170833333335,55.31213855421687,27.223995420692294,0.0,0.0,52.942,32.26999999999999
514,2021-01-13,355.60020833333334,7461.165166666667,2573.0604166666667,85.68679718875502,27.110678737413167,0.0,0.0,52.9555416666667,33.609411764705875
514,2021-01-14,370.66975,7423.116083333333,3634.8291666666664,89.31801204819277,28.404420339288556,0.0,0.0,53.9354583333333,37.5875
514,2021-01-15,387.355,7474.724416666667,3806.9695833333335,93.33855421686748,29.478068160216342,0.0,0.0,55.5126666666667,35.223636363636366
514,2021-01-16,395.75908333333336,7409.433,1441.0974999999999,95.36363453815262,30.383021017862568,0.0,0.0,57.3824583333333,34.775
514,2021-01-17,380.02433333333335,6907.645458333333,675.1274999999999,91.57212851405623,31.294383821768278,0.0,0.0,59.7460416666667,34.715652173913035
514,2021-01-18,370.150375,6804.2716666666665,1297.53,89.19286144578314,30.944365827912517,0.0,0.0,59.070875,30.697142857142858
514,2021-01-19,127.40716666666667,2467.4617083333333,1164.2645833333333,30.70052208835341,29.371658762035384,0.0,0.0,54.6838333333333,31.108181818181812
514,2021-01-20,0.0,2.7605,2248.414583333333,0.0,0.0,0.0,0.0,53.024125,25.22
514,2021-01-21,0.0,2.7849166666666663,3536.286666666667,0.0,0.0,0.0,0.0,53.02325,31.025000000000006
514,2021-01-22,0.0,2.5515416666666666,4216.264875,0.0,0.0,0.0,0.0,53.4425416666667,35.96
514,2021-01-23,0.0,2.620458333333333,5113.380416666667,0.0,0.0,0.0,0.0,53.6122916666667,19.325
514,2021-01-24,0.0,2.6115416666666667,5372.2491666666665,0.0,0.0,0.0,0.0,53.6857083333333,14.0
514,2021-01-25,0.0,2.7370416666666664,5089.081666666667,0.0,0.0,0.0,0.0,54.0165,26.13714285714286
514,2021-01-26,2.033125,118.41345833333332,5882.1016666666665,0.4899096385542169,9.76670462218716,0.0,0.0,52.119125,24.470000000000002
514,2021-01-27,0.0,1.9130416666666665,6703.137083333334,0.0,0.0,0.0,0.0,53.3885416666667,27.53
514,2021-01-28,0.0,2.0078333333333336,6336.51125,0.0,0.0,0.0,0.0,57.2529166666667,19.017500000000002
514,2021-01-29,0.0,2.041166666666667,4288.2595833333335,0.0,0.0,0.0,0.0,59.4353333333333,11.660000000000002
514,2021-01-30,0.0,2.0824166666666666,2270.7570833333334,0.0,0.0,0.0,0.0,59.284375,16.1525
514,2021-01-31,0.0,2.041208333333333,3724.2436249999996,0.0,0.0,0.0,0.0,56.5185416666667,14.345
514,2021-02-01,0.0,2.0370833333333334,6196.875833333333,0.0,0.0,0.0,0.0,54.0222083333333,21.582499999999996
514,2021-02-02,0.0,1.9839166666666666,6438.729583333334,0.0,0.0,0.0,0.0,53.3779583333333,23.997500000000002
514,2021-02-03,192.43625,4081.099083333333,5680.342083333333,46.37018072289157,26.822223941757194,0.0,21.6714166666667,52.0462083333333,27.932000000000006
514,2021-02-04,395.61887499999995,7957.146791666666,4832.3116666666665,95.32984939759035,28.28164532939291,0.0,59.3314166666667,52.8663333333333,
514,2021-02-05,395.5305416666667,8095.392833333334,5569.391250000001,95.30856425702811,27.792469257943015,0.0,59.75375,52.7120416666667,
514,2021-02-06,395.6578333333334,7954.1845416666665,6644.889999999999,95.33923694779118,28.294963866564526,0.0,63.124125,53.1835416666667,
514,2021-02-07,395.92175,7675.439291666667,6446.647083333333,95.4028313253012,29.342097596444294,0.0,67.4107916666667,54.500625,
514,2021-02-08,396.08608333333336,7655.906791666667,4573.672916666666,95.44242971887552,29.42916798761024,0.0,115.911583333333,54.8445,17.6
514,2021-02-09,396.14775000000003,7870.356083333333,4899.653333333333,95.45728915662652,28.631747120336243,0.0,137.604541666667,53.9755416666667,21.815
514,2021-02-10,396.329625,7664.122416666666,5894.142916666667,95.50111445783132,29.415696857508223,0.0,139.310625,54.914625,21.2
514,2021-02-11,396.289,7288.0036666666665,7497.825,95.49132530120482,30.930609141204695,0.0,151.404875,57.5899583333333,19.279999999999998
514,2021-02-12,236.98116666666667,4353.175666666667,8862.435583333334,57.103895582329315,30.96653966997937,0.0,175.054666666667,59.4759166666667,8.525
514,2021-02-13,0.0,2.164125,8592.877916666666,0.0,0.0,0.0,199.221791666667,59.8667083333333,13.249999999999995
514,2021-02-14,0.0,2.197375,7877.55875,0.0,0.0,0.0,200.334666666667,58.7475,23.150000000000006
514,2021-02-15,0.0,2.142208333333333,7955.7108333333335,0.0,0.0,0.0,188.541833333333,56.665875,24.297500000000003
514,2021-02-16,0.0,2.023,6374.1325,0.0,0.0,0.0,90.4792916666667,54.0966666666667,26.56086956521739
514,2021-02-17,0.0,2.009916666666667,7571.47375,0.0,0.0,0.0,32.4347083333333,53.7621666666667,17.63
514,2021-02-18,0.0,1.9645416666666666,7751.839166666668,0.0,0.0,0.0,23.7665416666667,54.6900416666667,21.635
514,2021-02-19,1.476375,112.583125,8008.181250000001,0.35575301204819276,7.459477719240784,0.0,137.657666666667,54.4903333333333,25.902499999999993
514,2021-02-20,0.0,2.101625,8460.195416666667,0.0,0.0,0.0,223.681541666667,56.5086666666667,24.491428571428568
514,2021-02-21,0.0,2.1890416666666668,7689.840416666667,0.0,0.0,0.0,236.730041666667,59.2380416666667,21.8104347826087
514,2021-02-22,255.104875,4675.6457083333335,6843.4775,61.47105421686747,31.035746814007336,0.0,201.8305,58.826375,31.74173913043478
514,2021-02-23,389.8695,7700.445708333333,4542.2725,93.9444578313253,28.799731294774567,0.0,185.037666666667,55.2386666666667,35.215454545454556
514,2021-02-24,392.7147916666667,8031.108875000001,4889.981666666667,94.6300702811245,27.815494406811357,0.0,168.634208333333,53.2168333333333,42.28454545454546
514,2021-02-25,361.9434166666667,7571.687000000001,5163.62375,87.21528112449799,27.191493808520544,0.0,172.11375,51.872125,32.480000000000004
514,2021-02-26,192.47141666666667,3862.3704166666666,6255.0216666666665,46.378654618473895,28.34636394309813,0.0,177.173416666667,52.2814583333333,31.420869565217398
514,2021-02-27,0.0,2.1530833333333335,6508.549166666667,0.0,0.0,0.0,173.158208333333,52.8508333333333,39.335
514,2021-02-28,0.0,2.1630833333333332,7589.702499999999,0.0,0.0,0.0,171.303541666667,50.3520416666667,36.953913043478266
514,2021-03-01,0.0,2.11,6693.555,0.0,0.0,0.0,170.86475,51.4457916666667,34.3475
514,2021-03-02,0.0,2.1464583333333334,6898.752916666667,0.0,0.0,0.0,166.026333333333,49.911625,18.1925
514,2021-03-03,0.0,2.194375,8567.672083333333,0.0,0.0,0.0,115.935416666667,49.178,33.02
514,2021-03-04,0.0,2.05775,7571.259999999999,0.0,0.0,0.0,89.1105,47.597375,27.56260869565218
514,2021-03-05,0.0,2.205791666666667,10889.00125,0.0,0.0,0.0,92.0384166666667,49.8967083333333,24.424999999999994
514,2021-03-06,0.0,2.049958333333333,10315.320416666667,0.0,0.0,0.0,107.776708333333,51.664875,20.959999999999997
514,2021-03-07,0.0,2.059833333333333,9694.095833333333,0.0,0.0,0.0,112.445083333333,54.1091666666667,20.795
514,2021-03-08,215.887875,4337.205208333334,7154.574583333334,52.02117469879518,28.31413633059115,0.0,149.249708333333,52.42225,23.720000000000002
514,2021-03-09,368.4877916666667,7985.048374999999,5378.630416666667,88.7922389558233,26.25007751770682,0.0,160.696958333333,50.2994583333333,38.89142857142858
514,2021-03-10,393.26287499999995,8281.1695,7820.214166666668,94.76213855421686,27.013217403954837,0.0,148.893875,49.6774166666667,46.52521739130435
514,2021-03-11,394.58566666666667,8203.691125,9860.322916666666,95.08088353413655,27.360059835938248,0.0,124.370791666667,50.7184166666667,60.85999999999999
514,2021-03-12,395.53608333333335,8153.773,10971.42875,95.30989959839357,27.593864672969325,0.0,104.573708333333,50.0894166666667,45.867499999999986
514,2021-03-13,395.617125,8161.489416666667,11123.329166666668,95.32942771084338,27.573423973073215,0.0,109.557375,51.1385833333333,32.039130434782614
514,2021-03-14,378.57579166666665,7768.892541666667,9152.408125,91.22308232931726,27.719076861739815,0.0,119.719173913043,50.5104782608696,32.704347826086966
514,2021-03-15,373.31175,7751.4695,7024.8817500000005,89.95463855421687,27.395085167399547,0.0,126.325565217391,50.1210434782609,21.59
514,2021-03-16,384.3747916666667,8254.8235,8062.600416666667,92.62043172690764,26.486961713119072,0.0,109.733958333333,51.0326666666667,29.375
514,2021-03-17,395.4034166666667,8244.493041666667,10106.019166666667,95.27793172690764,27.281076274451006,0.0,96.342875,49.5805,40.55
514,2021-03-18,390.62829166666666,7980.071708333333,10685.654583333333,94.12729919678715,27.844661221655027,0.0,99.0900833333333,48.8852083333333,38.20250000000001
514,2021-03-19,395.5190416666667,7897.454958333333,11637.884166666665,95.30579317269077,28.48821754034238,0.0,98.4459166666667,51.6742916666667,28.735454545454544
514,2021-03-20,16.215125,326.99275,465.0822083333333,3.9072590361445787,28.207670060472793,0.0,100.941,51.271,38.92250000000001
514,2021-03-21,263.74225,5198.081125,7727.701958333334,63.55234939759037,28.861685610636428,0.0,107.129,50.6841875,46.41636363636364
514,2021-03-22,394.3088333333333,7987.231208333334,10096.170416666666,95.01417670682731,28.08182237090653,0.0,104.352458333333,49.2634583333333,51.50260869565218
514,2021-03-23,387.22783333333336,8310.70125,9931.949708333334,93.30791164658635,26.504153207822807,0.0,92.966125,49.7841666666667,53.17250000000001
514,2021-03-24,394.03666666666663,8300.221125,12038.564124999999,94.94859437751003,27.00424328219997,0.0,87.373875,50.1294166666667,53.81750000000002
514,2021-03-25,395.27975,8260.059958333333,12851.458333333334,95.24813253012047,27.221145963332116,0.0,86.6090416666667,49.140875,64.34521739130435
