ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
514,2021-03-26,395.779875,8150.918708333334,12829.629583333333,95.36864457831325,27.62054114615679,0.0,91.7199583333333,49.7447083333333,56.59250000000001
514,2021-03-27,395.7170833333333,8038.395666666667,12910.622083333334,95.35351405622488,28.002735484005708,0.0,99.8220833333333,50.3902916666667,43.497499999999995
514,2021-03-28,395.5722083333333,8018.984583333334,12650.143333333333,95.31860441767068,28.060243226798132,0.0,102.480916666667,51.27725,50.24750000000001
514,2021-03-29,358.3904583333333,7337.9785,12096.818375,86.35914658634537,27.782098168945453,0.0,101.754166666667,50.4307916666667,37.619130434782605
514,2021-03-30,389.50595833333335,8293.123458333333,11482.64625,93.85685742971887,26.716589201298603,0.0,88.7067916666667,49.9702916666667,52.107499999999995
514,2021-03-31,386.8691666666667,8264.637625000001,11457.750833333334,93.22148594377511,26.627190159337317,0.0,79.3957916666667,48.83975,52.190000000000005
514,2021-04-01,394.24345833333336,8221.561583333334,12171.387083333333,94.99842369477912,27.276913062747877,0.0,76.3958333333333,50.0925416666667,33.755
514,2021-04-02,395.620875,8128.713124999999,12747.601666666667,95.3303313253012,27.684866915819466,0.0,83.534,50.81775,30.119
514,2021-04-03,395.4052916666667,8063.98975,8909.56125,95.27838353413655,27.891864579365183,0.0,84.6666666666667,49.5833333333333,38.660000000000004
514,2021-04-04,395.5322083333333,8090.5070000000005,9482.30875,95.3089658634538,27.809370229448465,0.0,82.9329583333333,50.560125,46.98499999999999
514,2021-04-05,393.51608333333337,8140.842625,9947.51,94.82315261044178,27.49654743544164,0.0,86.4112083333333,49.7747916666667,45.889999999999986
514,2021-04-06,394.30720833333334,8280.975625000001,10295.095833333333,95.01378514056225,27.085586750970673,0.0,74.9535,48.993125,49.44285714285714
514,2021-04-07,362.6886666666667,7432.456541666666,11080.805,87.39485943775101,27.75790239278803,0.0,73.1491818181818,49.847,56.6225
514,2021-04-08,372.71208333333334,7787.554625,13184.449541666667,89.810140562249,27.224342806598433,0.0,79.9577916666667,49.6644583333333,63.035
514,2021-04-09,364.49424999999997,7627.0259166666665,13210.545833333332,87.82993975903614,27.184446660297716,0.0,83.9425,49.7531666666667,62.847500000000004
514,2021-04-10,345.8965,7210.087541666667,14879.842833333334,83.34855421686747,27.289191420531818,0.0,90.2372083333333,49.658375,64.25750000000001
514,2021-04-11,345.89816666666667,7198.893708333333,14204.030166666666,83.34895582329318,27.331756115682648,0.0,94.0185416666666,50.2717083333333,63.29750000000001
514,2021-04-12,316.17104166666667,6623.541416666667,13144.032041666665,76.18579317269077,27.152940733815477,0.0,97.413125,51.906,50.70499999999999
514,2021-04-13,182.01700000000002,3989.909333333333,13038.641208333334,43.85951807228916,25.94979689596957,0.0,88.6864166666667,49.6055416666667,53.465
514,2021-04-14,0.0,3.546416666666667,14456.664958333333,0.0,0.0,0.0,83.2965416666667,49.036875,55.34749999999999
514,2021-04-15,0.0,3.786958333333333,15623.621375,0.0,0.0,0.0,85.679625,48.9675833333333,46.392499999999984
514,2021-04-16,0.0,3.515041666666667,12322.409166666666,0.0,0.0,0.0,89.1075,50.5377083333333,41.787500000000016
514,2021-04-17,0.0,2.983458333333333,6398.37375,0.0,0.0,0.0,85.59725,49.559875,45.919999999999995
514,2021-04-18,0.0,3.4338333333333337,4282.189166666666,0.0,0.0,0.0,82.4570833333333,48.046375,51.49250000000001
514,2021-04-19,226.0510416666667,4931.714,4355.95625,54.470130522088354,26.073159865864532,0.0,80.7552916666667,49.7909583333333,53.15
514,2021-04-20,390.008875,8261.902083333332,4141.133333333333,93.97804216867469,26.852175946670876,0.0,78.2487916666667,50.8314166666667,45.597500000000004
514,2021-04-21,336.77454166666666,7383.9085000000005,5653.574166666666,81.15049196787149,25.94406270311388,0.0,94.2094166666667,49.4075416666667,35.127500000000005
514,2021-04-22,345.03995833333335,7387.128333333333,6652.96375,83.14215863453815,26.569218886627954,0.0,95.7254583333333,49.3991666666667,35.1275
514,2021-04-23,299.45075,6476.549166666667,9394.4475,72.15680722891567,26.30066782606324,0.0,97.747,49.0839166666667,48.589999999999996
514,2021-04-24,346.11999999999995,7239.6497500000005,9305.586666666666,83.4024096385542,27.195320234011778,0.0,99.445375,49.215125,57.48499999999999
514,2021-04-25,346.07762499999995,7339.593833333333,7132.150833333333,83.39219879518072,26.821714319772866,0.0,86.2406666666667,49.3650416666667,51.455000000000005
514,2021-04-26,346.18283333333335,7273.252166666666,4647.3862500000005,83.41755020080322,27.074592014046235,0.0,84.3162083333333,49.4562916666667,41.412499999999994
514,2021-04-27,301.837625,6379.146333333333,5462.94875,72.7319578313253,26.91509073196785,0.0,84.290652173913,44.0726086956522,52.30249999999999
514,2021-04-28,346.12691666666666,7304.258208333333,6647.97,83.40407630522088,26.95530773258554,0.0,79.104375,48.1385416666667,60.20000000000001
514,2021-04-29,115.59183333333334,2517.274,5071.720958333333,27.853453815261048,26.12051284886393,0.0,91.2108461538461,49.8803846153846,53.240000000000016
514,2021-04-30,14.240291666666666,313.201625,252.17162499999998,3.431395582329317,25.863060501007585,0.0,105.492,52.424,46.587500000000006
514,2021-05-01,333.1275,6949.740958333333,6938.98125,80.27168674698795,27.26634379412091,0.0,81.7886956521739,47.9248695652174,45.432500000000005
514,2021-05-02,346.16291666666666,7186.9911250000005,6183.454166666666,83.41275100401606,27.397975361196636,0.0,76.5165,49.86075,54.6275
514,2021-05-03,86.52020833333334,1814.53925,1268.15875,20.84824297188755,27.12290654883571,0.0,76.884,48.341,59.7275
514,2021-05-04,316.48491666666666,7186.6175416666665,5186.442916666667,76.26142570281125,25.050334048453017,0.0,71.2396956521739,47.8846086956522,59.569999999999986
514,2021-05-05,297.32345833333335,6672.496666666667,8359.196249999999,71.64420682730923,25.346958167374297,0.0,70.9539166666667,49.9029583333333,51.71750000000001
514,2021-05-06,93.57225,2091.2414166666667,11386.182083333333,22.547530120481927,25.45235306205879,0.0,69.7989583333333,45.707125,49.4975
514,2021-05-07,0.0,3.6950416666666666,15208.827875,0.0,0.0,0.0,76.9908333333333,49.7170833333333,45.9575
514,2021-05-08,0.0,3.6214583333333334,14920.423375,0.0,0.0,0.0,68.5949166666667,48.4430833333333,45.9275
514,2021-05-09,0.0,1.3594166666666665,13760.268333333333,0.0,0.0,0.0,74.7717391304348,47.8483043478261,49.50499999999999
514,2021-05-10,0.4871666666666667,71.98270833333333,14064.44375,0.11738955823293172,3.849766774620834,0.0,75.0657916666667,51.5685833333333,50.12
514,2021-05-11,0.0,2.3297916666666665,13537.418749999999,0.0,0.0,0.0,73.0109583333333,51.9229166666667,48.54500000000001
514,2021-05-12,0.0,2.27875,18375.25675,0.0,0.0,0.0,94.4757083333333,52.2408333333333,52.86500000000001
514,2021-05-13,0.0,2.416166666666667,22022.308374999997,0.0,0.0,0.0,115.756375,51.146125,55.9775
514,2021-05-14,0.0,2.5610416666666667,18643.058916666665,0.0,0.0,0.0,128.123625,50.7794166666667,59.255
514,2021-05-15,0.0,3.4302499999999996,16421.451333333334,0.0,0.0,0.0,146.778666666667,49.3260833333333,60.29
514,2021-05-16,0.0,3.775166666666667,15701.242124999999,0.0,0.0,0.0,152.3205,46.631,62.044999999999995
514,2021-05-17,150.9725,3401.915125,12323.0475,36.3789156626506,25.2440720186006,0.0,144.590458333333,51.1177916666667,64.65499999999999
514,2021-05-18,182.15475,4353.674958333333,10258.250083333334,43.89271084337349,23.799593358863426,0.0,136.883666666667,47.832625,67.0175
514,2021-05-19,4.2147499999999996,176.98625,13051.064041666667,1.015602409638554,13.546195208196494,0.0,60.2552083333333,49.3367916666667,69.98750000000001
514,2021-05-20,98.36458333333333,3439.259125,7488.298708333333,23.70230923694779,16.268926471030138,0.0,28.908375,49.5189166666667,74.2775
514,2021-05-21,64.47779166666668,1497.6570833333333,10394.273791666667,15.536817269076305,24.489662932778987,0.0,50.369625,47.028375,78.12500000000001
514,2021-05-22,0.0,3.3344166666666664,9235.365,0.0,0.0,0.0,54.4915,50.1576666666667,74.19500000000001
514,2021-05-23,0.0,3.2109583333333336,8033.74625,0.0,0.0,0.0,53.2519583333333,50.0015416666667,68.285
514,2021-05-24,156.42554166666667,3380.943125,8822.852083333333,37.69290160642571,26.31811864173912,0.0,51.222625,48.839625,62.945
514,2021-05-25,207.63833333333332,4408.650666666666,10432.43375,50.03333333333333,26.79087417172944,0.0,55.8562916666667,47.3421666666667,73.0025
514,2021-05-26,152.069125,3510.0204166666667,8808.069583333334,36.64316265060241,24.64429746906743,0.0,65.6183333333333,47.1089166666667,76.28
514,2021-05-27,328.72383333333335,7343.097041666667,1472.1058333333333,79.21056224899598,25.464606119200912,0.0,86.4667083333333,49.971375,59.48749999999999
514,2021-05-28,342.5280416666667,7660.143,2596.241666666667,82.53687751004016,25.435735038025907,0.0,90.649875,50.2095833333333,48.1175
514,2021-05-29,319.13666666666666,7279.58075,2374.6966666666667,76.9004016064257,24.937641345470187,0.0,97.4259166666667,48.4545,52.505
514,2021-05-30,315.5339583333333,7558.973875,401.0508333333333,76.03227911646586,23.744788150707972,0.0,104.938,48.8975416666667,52.38499999999999
514,2021-05-31,12.08075,303.628875,20.526291666666665,2.911024096385542,22.63267382480229,0.0,105.0,50.47,60.80000000000002
514,2021-06-01,209.9154583333333,5073.295083333333,1258.1376666666667,50.582038152610444,23.536362052784423,0.0,102.696352941176,48.4698823529412,65.315
514,2021-06-02,316.38966666666664,7565.4725,4514.637083333333,76.23847389558233,23.788730805937398,0.0,91.9057083333333,45.223375,66.24499999999999
514,2021-06-03,156.22791666666666,3591.7192083333334,6264.877916666667,37.64528112449799,24.742370280793608,0.0,82.4410833333333,44.411625,69.32000000000001
514,2021-06-04,0.0,3.2219166666666665,8319.979166666666,0.0,0.0,0.0,83.146375,49.051375,74.2325
514,2021-06-05,0.0,3.4164166666666667,8189.474999999999,0.0,0.0,0.0,83.89725,49.3467083333333,80.0525
514,2021-06-06,0.0,3.5704583333333333,6372.285,0.0,0.0,0.0,87.7509166666667,49.112125,81.29
514,2021-06-07,0.0,3.5850416666666667,5845.7257083333325,0.0,0.0,0.0,89.3035833333333,48.4319166666667,80.34499999999998
514,2021-06-08,0.0,3.4339166666666667,5081.377375,0.0,0.0,0.0,86.6198333333333,44.8234166666667,76.80499999999999
514,2021-06-09,0.0,3.066708333333333,5986.235000000001,0.0,0.0,0.0,56.613875,48.284375,76.5275
514,2021-06-10,0.0,3.1428333333333334,9197.845916666667,0.0,0.0,0.0,14.7706666666667,50.0626666666667,70.80499999999999
514,2021-06-11,0.0,3.0708333333333333,8412.83375,0.0,0.0,0.0,13.9576666666667,50.5085416666667,69.2075
514,2021-06-12,0.0,3.1334583333333335,7961.527083333333,0.0,0.0,0.0,13.3218333333333,47.852875,71.2475
514,2021-06-13,0.0,3.0113749999999997,13828.24325,0.0,0.0,0.0,13.6895833333333,46.99825,73.8275
514,2021-06-14,0.0,3.1125416666666665,8413.295,0.0,0.0,0.0,17.7625,50.4020833333333,69.17
514,2021-06-15,158.305375,3674.383333333333,3946.1258333333335,38.145873493975905,24.507343403428244,0.0,15.3670833333333,49.569125,62.89249999999999
514,2021-06-16,220.658875,4926.094916666667,6506.013166666667,53.17081325301205,25.48024865927015,0.0,14.6426666666667,48.9275833333333,61.6625
514,2021-06-17,215.535,4829.133416666667,5026.6641666666665,51.93614457831326,25.38830094792197,0.0,16.1779545454545,49.4984545454545,64.97
514,2021-06-18,345.92225,7781.992666666666,2392.5520833333335,83.35475903614457,25.28556823042496,0.0,22.0805,45.982625,68.33
514,2021-06-19,331.649,7603.94525,1281.65625,79.915421686747,24.80988486426394,0.0,21.8687826086957,44.8406086956522,76.3625
514,2021-06-20,99.12041666666666,2279.5684166666665,4783.164583333333,23.884437751004015,24.7340665898222,0.0,17.103125,45.3673333333333,74.6975
514,2021-06-21,201.86108333333334,4900.026416666667,4366.8475,48.6412248995984,23.43361099283416,0.0,17.068625,44.9585833333333,78.59
514,2021-06-22,367.78583333333336,8082.623416666666,5318.888666666667,88.62309236947792,25.883779404640016,0.0,15.174875,45.4670833333333,59.149999999999984
514,2021-06-23,394.7505833333333,8604.241708333333,5429.66,95.12062248995983,26.097278268612612,0.0,7.49616666666666,45.3821666666667,61.684999999999995
514,2021-06-24,367.78429166666666,8106.973458333334,3463.2508333333335,88.62272088353414,25.805926916084754,0.0,11.8528333333333,45.468375,69.7475
514,2021-06-25,346.0620833333333,7636.047750000001,3010.06125,83.38845381526104,25.779258439390684,0.0,18.5764166666667,46.4073333333333,74.95249999999999
514,2021-06-26,346.2885833333333,7853.213458333333,1165.41625,83.44303212851405,25.08278810933816,0.0,22.645625,46.903875,80.12750000000001
514,2021-06-27,142.86670833333332,3396.0746249999997,3546.10375,34.42571285140562,23.929788033916104,0.0,22.910625,47.9305416666667,85.63250000000001
514,2021-06-28,184.72045833333334,4350.267458333333,4746.883333333333,44.51095381526105,24.153722743490196,0.0,20.1934166666667,47.7131666666667,84.2525
514,2021-06-29,328.7859583333333,7760.101125,2914.01125,79.22553212851406,24.100770031130807,0.0,20.9060416666667,46.6269166666667,80.585
514,2021-06-30,296.61383333333333,7004.639916666667,3382.1945833333334,71.47321285140562,24.0874388312696,0.0,20.7475833333333,48.2791666666667,76.3175
514,2021-07-01,296.6775,6947.314916666666,4091.8313749999998,71.48855421686747,24.291406575674756,0.0,20.2815,49.71875,72.545
514,2021-07-02,335.8220416666667,7494.414666666667,8625.8925,80.92097389558232,25.489218286478888,0.0,18.2446666666667,50.632625,67.85
514,2021-07-03,362.96637499999997,7979.649458333333,7666.150416666666,87.46177710843372,25.874240974777152,0.0,19.9179583333333,47.6434166666667,66.4175
514,2021-07-04,367.77141666666665,8282.792291666667,5661.138749999999,88.61961847389558,25.25726029103728,0.0,21.4122916666667,46.4122083333333,67.70000000000002
514,2021-07-05,361.4642083333333,8301.440291666668,4379.378333333333,87.09980923694779,24.76833938242587,0.0,19.5739583333333,46.0872916666667,74.075
514,2021-07-06,328.4035833333333,8103.824625,2866.2604166666665,79.13339357429719,23.051696406388004,0.0,23.5094166666667,44.0091666666667,79.21999999999998
514,2021-07-07,317.37466666666666,7780.033583333334,4131.665,76.4758232931727,23.204692836069555,0.0,21.7875416666667,44.7063333333333,75.16250000000001
514,2021-07-08,318.736375,7417.451583333333,3581.5091666666667,76.80394578313253,24.44341868752115,0.0,11.0033333333333,35.0012083333333,72.005
514,2021-07-09,282.43175,6486.1130416666665,3465.4445833333334,68.05584337349397,24.769317580438667,0.0,20.714375,42.153125,73.30999999999999
514,2021-07-10,321.5452916666667,7124.596208333333,2567.18125,77.48079317269077,25.672427563326604,0.0,30.4685833333333,51.8158333333333,70.82749999999999
514,2021-07-11,321.476625,7061.890541666667,1768.2533333333333,77.46424698795181,25.89485338360143,0.0,30.6589166666667,51.0599583333333,68.24000000000001
514,2021-07-12,321.5552916666667,7007.330999999999,1264.9966666666667,77.48320281124498,26.102858336465374,0.0,32.1065416666667,51.3921666666667,69.71
514,2021-07-13,322.640875,7034.969333333333,2583.77875,77.74478915662651,26.08808591762163,0.0,32.905375,53.6674166666667,77.3975
514,2021-07-14,333.01983333333334,7685.733666666667,3779.0187499999997,80.24574297188755,24.64732582169593,0.0,27.7915,49.6820833333333,75.695
514,2021-07-15,345.95433333333335,7706.1655833333325,6264.230416666666,83.36248995983937,25.536741260364753,0.0,25.3502083333333,50.3454166666667,79.21249999999999
514,2021-07-16,346.07845833333334,7531.582833333334,7091.32375,83.39239959839358,26.138059874657742,0.0,22.60075,49.947125,76.42571428571428
514,2021-07-17,346.3235833333333,7476.66175,7377.495,83.4514658634538,26.348710815952646,0.0,23.5152916666667,50.0925,71.99272727272727
514,2021-07-18,325.8944166666667,7063.172333333333,6400.2981666666665,78.52877510040162,26.245941426681252,0.0,24.5180833333333,49.41975,73.21249999999999
514,2021-07-19,19.663541666666667,520.0362083333333,13137.615416666667,4.73820281124498,21.50865222872969,0.0,21.29425,51.8842083333333,74.13894736842106
514,2021-07-20,114.09633333333333,2733.325875,10321.868333333334,27.49309236947791,23.744624892599425,0.0,19.6649166666667,51.3126666666667,75.44545454545455
514,2021-07-21,200.10770833333333,4916.944875,9411.01625,48.21872489959839,23.15013441287451,0.0,19.5321666666667,50.9259166666667,68.5775
514,2021-07-22,296.683375,7081.258958333333,7487.465416666667,71.48996987951807,23.832399597140842,0.0,17.8252083333333,51.5705,68.6886956521739
514,2021-07-23,309.27345833333334,7145.614333333334,8511.058333333332,74.52372489959839,24.620003824529263,0.0,17.3470416666667,51.9162916666667,70.25
514,2021-07-24,321.3536666666667,7597.342166666666,7068.077499999999,77.43461847389558,24.060608746952216,0.0,19.952375,51.925625,72.73249999999999
514,2021-07-25,319.647625,7808.654458333333,6178.702499999999,77.02352409638554,23.285218342167756,0.0,22.8074166666667,50.9450416666667,77.71249999999999
514,2021-07-26,320.99320833333337,7531.967583333334,5048.116666666667,77.3477610441767,24.24222285258478,0.0,20.8009166666667,51.142,77.3825
514,2021-07-27,346.09183333333334,7679.6295,6352.5432083333335,83.39562248995985,25.63516523739126,0.0,22.1177083333333,50.8199166666667,72.455
514,2021-07-28,346.098,7261.451791666666,9937.09875,83.39710843373494,27.111944642520786,0.0,19.7091666666667,52.88225,68.10173913043478
514,2021-07-29,345.30595833333336,6827.062916666667,8875.84375,83.20625502008033,28.771016423342775,0.0,21.4603333333333,56.31425,64.95565217391304
514,2021-07-30,366.8392083333333,7570.412333333334,8069.656666666667,88.39498995983935,27.563937139171824,0.0,20.38025,54.2269583333333,63.320000000000014
514,2021-07-31,341.9431666666667,7845.5491250000005,6783.47,82.3959437751004,24.792231647081245,0.0,19.0455,52.8035833333333,58.235
514,2021-08-01,307.62945833333333,7757.694875,5513.324583333334,74.12758032128514,22.556944174125924,0.0,19.416625,51.7689166666667,65.66000000000001
514,2021-08-02,224.8645,5873.871375,7502.365833333333,54.18421686746988,21.776170249103103,0.0,22.511625,51.3065,68.19800000000001
514,2021-08-03,335.904625,7544.543791666667,5253.532208333333,80.9408734939759,25.326083696655587,0.0,22.934375,51.1908333333333,67.49749999999999
514,2021-08-04,361.135,7735.4144166666665,5646.107333333333,87.02048192771085,26.55651200674198,0.0,22.598625,50.2577083333333,69.25249999999998
514,2021-08-05,390.4456666666667,8387.878708333334,4987.21875,94.08329317269076,26.47850759154413,0.0,28.8534583333333,50.6604583333333,71.14250000000001
514,2021-08-06,387.0661666666667,8198.785458333334,5919.717083333333,93.26895582329317,26.85472609626175,0.0,32.75,51.3846666666667,74.5775
514,2021-08-07,370.7114583333334,7936.940166666667,5824.356666666667,89.32806224899599,26.568555403029194,0.0,36.660625,50.46525,77.94500000000001
514,2021-08-08,360.9725416666667,7893.80175,4990.576666666667,86.98133534136547,26.011954774270272,0.0,41.4074583333333,50.403,75.785
514,2021-08-09,362.07841666666667,7816.233708333333,5061.310416666666,87.24781124497991,26.35057757561259,0.0,41.8410833333333,49.97625,80.03
514,2021-08-10,348.9160416666667,7971.605083333333,4539.55375,84.0761546184739,24.897755591240315,0.0,42.4177916666667,49.3209583333333,80.6975
514,2021-08-11,350.410625,7771.354708333333,6210.257083333334,84.43629518072288,25.648712655005617,0.0,33.838875,48.4587083333333,83.015
514,2021-08-12,321.3258333333333,7152.988208333333,7461.390416666666,77.42791164658634,25.553075097784838,0.0,24.9684166666667,48.420125,81.36500000000001
514,2021-08-13,321.54183333333333,7027.085541666667,8005.414583333334,77.47995983935742,26.028388551213,0.0,25.1149166666667,50.0081666666667,79.91130434782609
514,2021-08-14,321.25487499999997,6876.458375000001,7907.389166666669,77.41081325301205,26.574796418488216,0.0,24.06508333333333,49.846166666666676,72.3725
514,2021-08-15,321.403625,6953.660291666667,7067.07125,77.44665662650603,26.291922194310523,0.0,25.29895833333333,47.50008333333333,66.6275
514,2021-08-16,352.8804166666666,7535.521999999998,5668.37,85.03142570281122,26.63785517188531,0.0,27.524666666666672,49.331624999999995,68.66
514,2021-08-17,370.55216666666666,7997.395291666667,4236.811958333334,89.28967871485945,26.35638435410657,0.0,25.54083333333334,50.31641666666667,73.24347826086957
514,2021-08-18,370.8338333333333,7839.348708333334,5567.6675,89.3575502008032,26.908185026077852,0.0,26.79291666666667,50.76166666666666,73.925
514,2021-08-19,365.2351249999999,7835.545208333336,6822.382083333333,88.00846385542167,26.514799938006856,0.0,27.03175,50.77949999999999,75.05130434782608
514,2021-08-20,332.51741666666663,7154.286166666666,6766.010000000001,80.12467871485943,26.438275756310215,0.0,54.94195652173914,81.93604347826087,76.295
514,2021-08-21,370.7560833333334,7962.4165416666665,7628.996625000001,89.33881526104418,26.486735230755283,0.0,109.217,100.0,77.675
514,2021-08-22,371.17616666666663,8140.876958333333,5877.2979166666655,89.44004016064257,25.935458454848657,0.0,116.90570833333334,100.0,78.215
514,2021-08-23,352.982875,7679.109291666667,5188.999999999999,85.05611445783133,26.147358732571757,0.0,121.58179166666667,100.0,77.99000000000001
514,2021-08-24,361.07329166666676,7985.075041666667,5585.655,87.00561244979922,25.721802613581858,0.0,120.45558333333332,100.0,77.48750000000001
514,2021-08-25,323.3675416666667,7419.457041666666,6989.614166666666,77.91988955823294,24.791872988152754,0.0,114.66070833333333,100.0,79.2125
514,2021-08-26,318.501875,7126.184583333333,7614.537083333334,76.74743975903614,25.42377075846396,0.0,115.36887499999999,100.0,81.785
514,2021-08-27,337.2784583333334,7546.4039999999995,7858.241666666666,81.27191767068274,25.4233976494338,0.0,67.869,100.0,77.5775
514,2021-08-28,346.0819166666667,7671.989916666666,7447.708750000002,83.39323293172691,25.659956856333054,0.0,50.960125000000005,100.0,73.3025
514,2021-08-29,345.7839166666666,7789.139416666665,6367.610833333333,83.32142570281123,25.25226567516361,0.0,56.26841666666666,100.0,76.49750000000002
514,2021-08-30,348.58970833333336,7810.131125000001,6287.941666666668,83.99752008032128,25.388747331299694,0.0,64.08920833333335,100.0,77.30000000000001
514,2021-08-31,330.9934166666667,7545.954666666667,3065.882916666666,79.75744979919679,24.95112902620436,0.0,80.909125,100.0,72.3275
514,2021-09-01,294.6366249999999,6846.532833333334,2646.330416666667,70.99677710843372,24.479417188339873,0.0,102.42187499999999,100.0,65.49499999999999
514,2021-09-02,323.05991666666665,7292.3667916666645,2754.535833333333,77.84576305220884,25.199945986519555,0.0,110.178625,100.0,60.62
514,2021-09-03,321.638,7093.683958333334,2814.0854166666663,77.50313253012048,25.791734836415365,0.0,118.19500000000001,100.0,63.965
514,2021-09-04,321.2452083333333,7144.254208333333,1374.7304166666663,77.40848393574296,25.577894815173565,0.0,128.10170833333333,100.0,67.28750000000001
514,2021-09-05,321.0579583333334,7449.944999999999,862.6972083333334,77.36336345381527,24.51406938332357,0.0,128.58783333333335,100.0,67.7825
514,2021-09-06,320.9815833333333,7371.909208333332,1294.8605416666667,77.34495983935741,24.76767128109959,0.0,134.1194583333333,100.0,67.2125
514,2021-09-07,307.8087083333333,6832.722708333335,2112.515708333334,74.17077309236947,25.625487973737314,0.0,141.52979166666668,100.0,69.335
514,2021-09-08,278.116375,6227.843124999999,5259.500583333333,67.01599397590361,25.40235222219624,0.0,127.10842857142855,98.57142857142857,69.9575
514,2021-09-09,139.59829166666668,3113.686791666667,15101.298916666668,33.638142570281126,25.50293812110883,0.0,150.26630434782606,98.89495652173912,66.3575
514,2021-09-10,356.0169583333332,7687.964625,8246.684583333334,85.78721887550198,26.341733216799813,0.0,81.51662499999999,100.0,63.620000000000005
514,2021-09-11,345.61537500000003,7446.703791666666,8271.440000000002,83.28081325301206,26.400613118586126,0.0,63.77833333333333,100.0,68.08999999999999
514,2021-09-12,346.22279166666664,7620.1934999999985,7164.1050000000005,83.42717871485944,25.844890245860853,0.0,68.675,100.0,72.21499999999999
514,2021-09-13,346.0529166666666,7508.410166666666,6043.770833333332,83.38624497991967,26.21679286663311,0.0,65.10133333333333,100.0,66.65750000000001
514,2021-09-14,346.35120833333326,7689.429166666666,7180.1821666666665,83.45812248995982,25.621682451323412,0.0,60.954875000000015,100.0,70.505
514,2021-09-15,333.7619583333333,7491.1887916666665,7726.157499999998,80.42456827309236,25.343764865438867,0.0,70.79329166666669,100.0,70.13000000000001
514,2021-09-16,123.58754166666664,2738.437,13409.320000000005,29.780130522088342,25.671838820729565,0.0,56.03758333333334,100.0,66.27499999999999
514,2021-09-17,222.36316666666667,4925.900791666668,11765.599874999998,53.58148594377511,25.67806106033223,0.0,58.589625000000005,100.0,71.3
514,2021-09-18,349.1534166666667,7697.576208333333,8066.329999999999,84.13335341365462,25.801641513104933,0.0,80.46916666666667,100.0,69.37249999999999
514,2021-09-19,345.81575,7623.979625000001,6828.590833333335,83.32909638554217,25.80168566382634,0.0,86.54375,100.0,62.135
514,2021-09-20,345.64879166666674,7549.925333333333,6529.7300000000005,83.28886546184741,26.04218527278887,0.0,92.00987500000001,100.0,64.835
514,2021-09-21,345.9374166666667,7860.271083333333,5316.080875000001,83.35841365461849,25.03485334805689,0.0,92.10358333333333,100.0,69.02749999999999
514,2021-09-22,340.46424999999994,7681.126625,7481.911666666668,82.039578313253,25.213412519199725,0.0,85.78658333333333,100.0,71.03750000000001
514,2021-09-23,341.45904166666656,7535.467916666666,8355.262083333335,82.27928714859436,25.775875767244344,0.0,86.32666666666667,100.0,69.905
514,2021-09-24,366.834875,7692.908083333333,8945.212499999996,88.39394578313254,27.12471050853255,0.0,85.54595833333333,100.0,59.1575
514,2021-09-25,365.94779166666666,7566.5836666666655,5746.02875,88.1801907630522,27.510870338585068,0.0,82.60095833333334,100.0,62.824999999999996
514,2021-09-26,340.2051666666667,7098.704375000001,4694.013333333333,81.97714859437751,27.26131822783819,0.0,82.16225000000001,100.0,62.262499999999996
514,2021-09-27,0.0,2.269875,12156.289958333336,0.0,0.0,0.0,57.60225,100.0,67.46000000000001
514,2021-09-28,144.173,3216.4159166666664,9950.87,34.740481927710846,25.497451290956857,0.0,56.96070833333334,100.0,60.71
514,2021-09-29,352.1536666666666,7432.981666666666,6410.752083333334,84.85630522088353,26.949715879682497,0.0,68.003625,100.0,56.245999999999995
514,2021-09-30,370.0971666666667,7880.830000000001,5737.726416666667,89.18004016064258,26.713379805454785,0.0,69.90449999999997,100.0,54.837500000000006
514,2021-10-01,354.78920833333336,7499.188041666667,4763.564166666667,85.49137550200804,26.911703891891158,0.0,69.12483333333334,100.0,54.482857142857135
514,2021-10-02,342.14520833333336,7179.2287916666655,2391.31375,82.44462851405623,27.10926270607065,0.0,74.96420833333335,100.0,63.087500000000006
514,2021-10-03,370.5852916666666,7828.764749999999,2140.4199999999996,89.29766064257026,26.926504177182682,0.0,75.13695833333334,100.0,61.72999999999998
514,2021-10-04,367.7809166666666,7845.917208333332,2960.483333333333,88.62190763052207,26.664319697598415,0.0,73.73391666666667,100.0,61.62173913043478
514,2021-10-05,359.6436666666668,7857.842916666668,2807.1670833333333,86.66112449799199,26.034791976855253,0.0,88.84458333333333,100.0,61.08956521739129
514,2021-10-06,317.3560416666667,7126.483833333333,1871.1304166666669,76.47133534136547,25.331243184801387,0.0,91.08291666666668,100.0,63.36695652173912
514,2021-10-07,357.6100833333333,7783.906041666666,3956.6074999999996,86.17110441767069,26.133477799862465,0.0,88.08616666666667,100.0,65.98086956521739
514,2021-10-08,346.23754166666663,7516.607791666668,1772.5437499999996,83.43073293172691,26.20217263028414,0.0,91.31954166666667,100.0,66.92
514,2021-10-09,345.92608333333334,7484.130708333334,1537.622916666667,83.3556827309237,26.292203428561546,0.0,94.05149999999999,100.0,63.95899999999999
514,2021-10-10,345.72370833333326,7365.756249999998,1573.347083333333,83.30691767068272,26.699114489922355,0.0,86.5605,100.0,64.73652173913044
514,2021-10-11,345.8916666666667,7290.958833333333,2049.757916666666,83.34738955823295,26.986122706204952,0.0,71.50149999999998,100.0,66.71
514,2021-10-12,361.01345833333335,7925.088833333332,4840.207083333332,86.99119477911647,25.9122002542362,0.0,71.646125,100.0,66.82608695652173
514,2021-10-13,334.8550000000001,7443.628375000001,2348.947916666667,80.68795180722893,25.589225608449766,0.0,74.62120833333334,100.0,65.6286956521739
514,2021-10-14,296.655875,6636.639125000001,2658.10125,71.48334337349397,25.426687672906525,0.0,77.59587500000002,100.0,67.22272727272728
514,2021-10-15,305.60004166666664,6650.703375,3866.3720833333323,73.63856425702811,26.137910618823156,0.0,81.270875,99.963375,68.16499999999999
514,2021-10-16,321.44608333333326,6815.836,2173.9720833333336,77.45688755020078,26.82711953008323,0.0,88.28408333333334,100.0,63.87499999999999
514,2021-10-17,305.2787083333333,6575.951791666667,840.0,73.56113453815261,26.407235143816703,0.0,78.94775,100.0,52.1825
514,2021-10-18,304.432125,6772.315625,616.5458333333335,73.35713855421686,25.570447395900864,0.0,70.58074999999998,100.0,47.9
514,2021-10-19,358.81025,7990.01575,3621.370000000001,86.46030120481927,25.544784507047645,0.0,61.35491666666667,100.0,55.835
514,2021-10-20,377.22499999999997,8026.906125,5574.8334583333335,90.89759036144578,26.73236123920244,0.0,63.587624999999996,100.0,62.952173913043474
514,2021-10-21,344.9446666666667,7474.071541666665,3749.387916666666,83.1191967871486,26.25289622419118,0.0,68.46154166666666,100.0,62.952173913043474
514,2021-10-22,296.7412083333333,6708.438125000001,2613.174875,71.50390562248995,25.161786920947577,0.0,75.18508333333334,100.0,50.300000000000004
514,2021-10-23,284.17862500000007,6294.31925,857.4817916666665,68.47677710843375,25.681931293973275,0.0,80.43656521739129,100.0,45.7925
514,2021-10-24,347.96408333333335,7310.804999999999,2332.210833333333,83.8467670682731,27.074114191635235,0.0,77.77020833333334,100.0,48.32857142857143
514,2021-10-25,381.3684166666667,7908.284916666667,1905.858333333333,91.89600401606425,27.431367226459695,0.0,73.30754166666667,100.0,54.050000000000004
514,2021-10-26,346.26891666666666,7320.997499999999,1286.4191666666668,83.43829317269076,26.904708285615754,0.0,59.892583333333334,100.0,53.367499999999986
514,2021-10-27,346.3717500000001,7042.371541666667,2558.932916666667,83.46307228915664,27.9774783195223,0.0,52.38908333333333,100.0,50.232499999999995
514,2021-10-28,339.9554583333333,6748.917416666667,3640.7216666666664,81.91697791164657,28.653187557319626,0.0,48.84441666666666,100.0,46.83826086956522
514,2021-10-29,379.0447916666667,7222.079541666667,4043.8445833333335,91.33609437751005,29.854740740868518,0.0,51.29229166666667,100.0,49.287500000000016
514,2021-10-30,395.79529166666674,7418.548916666667,4099.407916666668,95.37235943775102,30.348462698760564,0.0,63.407999999999994,100.0,50.907500000000006
514,2021-10-31,395.80974999999995,7288.499875,3174.52125,95.37584337349398,30.891100133048067,0.0,67.30020833333334,100.0,52.642727272727264
514,2021-11-01,395.6128333333333,7180.180583333334,4503.962083333334,95.32839357429718,31.341519072208722,0.0,63.206875,100.0,49.5875
514,2021-11-02,397.36525,7576.069458333334,5332.337916666666,95.75066265060241,29.835338885351092,0.0,70.78387500000002,100.0,44.460909090909084
514,2021-11-03,359.3839166666666,7097.467833333333,3832.3579166666673,86.59853413654616,28.803166997641505,0.0,75.44300000000001,100.0,39.254782608695656
514,2021-11-04,298.4542916666667,5973.825125,3787.067500000001,71.9166967871486,28.419102672743353,0.0,80.12174999999999,100.0,37.86636363636365
514,2021-11-05,395.89012499999995,7576.968625,4037.0379166666667,95.39521084337349,29.721054762517245,0.0,81.31958333333334,100.0,40.09181818181817
514,2021-11-06,390.5215416666667,7492.140083333332,2031.0215416666667,94.10157630522087,29.64996220224022,0.0,82.61,100.0,40.230909090909094
514,2021-11-07,344.32520833333325,6722.361916666668,1203.5937916666664,82.96992971887549,29.136136738092315,0.0,76.99704347826086,100.0,43.32363636363636
514,2021-11-08,372.2293749999999,7252.235041666667,2502.4558333333334,89.69382530120478,29.196030593235328,0.0,80.91441666666667,100.0,47.996521739130436
514,2021-11-09,367.37908333333326,7325.4475833333345,765.5300000000001,88.52508032128512,28.527604107755057,0.0,88.97154166666667,100.0,50.38249999999999
514,2021-11-10,378.8090833333335,7188.143666666667,2219.0662500000003,91.27929718875505,29.977034901052267,0.0,82.210875,100.0,49.10750000000001
514,2021-11-11,396.36533333333324,7247.029083333334,2242.001666666667,95.50971887550199,31.111481847962004,0.0,88.39179166666668,100.0,47.574285714285715
514,2021-11-12,396.18924999999996,7078.121791666666,3390.9020833333325,95.4672891566265,31.83975330484771,0.0,97.97483333333334,100.0,53.76500000000001
514,2021-11-13,396.16824999999994,7051.493541666667,2475.43625,95.46222891566264,31.958294349521516,0.0,97.86837500000001,100.0,42.73999999999999
514,2021-11-14,376.9288333333332,6788.785916666665,1907.3962499999996,90.82622489959837,31.58292032277265,0.0,100.61195833333335,100.0,41.870000000000005
514,2021-11-15,382.06054166666667,6853.954916666666,1320.4982083333337,92.06278112449799,31.708520714502157,0.0,102.11570833333333,100.0,38.91826086956521
514,2021-11-16,378.5338333333332,7427.069791666665,3053.105,91.21297188755017,28.99160344986135,0.0,78.44126086956523,100.0,37.76782608695652
514,2021-11-17,389.2172083333333,8091.3105,3631.797916666667,93.78727911646585,27.362653059346126,0.0,133.067,100.0,45.2
514,2021-11-18,392.3564166666667,8176.481583333334,4681.306541666666,94.54371485943776,27.296020430371403,0.0,161.71233333333336,100.0,51.679999999999986
514,2021-11-19,396.12658333333326,8123.538166666666,4014.974166666667,95.45218875502006,27.73791421871341,0.0,166.0645,100.0,37.625
514,2021-11-20,396.10925,8044.652416666669,1106.2012499999998,95.44801204819277,28.008686189456135,0.0,165.84620833333335,100.0,38.23454545454546
514,2021-11-21,392.158875,8064.209958333333,164.45291666666665,94.49611445783133,27.662107164258842,0.0,171.72704166666665,100.0,44.84260869565218
514,2021-11-22,390.88466666666665,8146.074375,2342.0499999999993,94.18907630522088,27.295138449909974,0.0,185.83304166666667,100.0,39.38
514,2021-11-23,380.13154166666664,8169.448208333335,2940.9233333333336,91.59796184738956,26.468310519530508,0.0,163.8645,100.0,29.849
514,2021-11-24,396.0436666666667,8173.555291666667,4744.1755416666665,95.43220883534137,27.562404732888062,0.0,158.68204166666666,100.0,30.770000000000007
514,2021-11-25,363.6277499999999,7383.869791666667,4062.1177916666657,87.62114457831322,28.012897161112015,0.0,158.19362500000003,100.0,40.85428571428572
514,2021-11-26,360.0420833333333,7003.753833333333,2600.2166666666662,86.75712851405622,29.242024102566777,0.0,168.04470833333338,100.0,38.462
514,2021-11-27,324.9809583333334,6085.850291666666,2114.2337500000003,78.30866465863456,30.37537779260514,0.0,170.42271428571428,100.0,31.80941176470588
514,2021-11-28,163.00716666666668,3017.136291666667,4657.650833333335,39.278835341365465,30.732423400403142,0.0,165.106,100.0,32.720000000000006
514,2021-11-29,0.0,1.834041666666666,3752.2670833333327,0.0,0.0,0.0,162.31124999999997,100.0,31.280000000000012
514,2021-11-30,0.0,13.265916666666667,2580.4862500000004,0.0,0.0,0.0,142.839375,100.0,35.631764705882354
514,2021-12-01,0.0,1.9057916666666666,3712.8458333333333,0.0,0.0,0.0,141.48208333333335,100.0,39.01099999999999
514,2021-12-02,0.0,1.850083333333334,4601.4975,0.0,0.0,0.0,82.82225000000001,100.0,46.643
514,2021-12-03,0.0,1.9187500000000002,3466.342916666666,0.0,0.0,0.0,0.0,100.0,35.06900000000001
514,2021-12-04,0.0,3.298125,576.2716666666666,0.0,0.0,0.0,0.0,100.0,37.91
514,2021-12-05,0.0,0.17108333333333334,0.14533333333333334,0.0,0.0,0.0,0.0,100.0,39.172999999999995
514,2021-12-06,0.0,2.051041666666667,313.3533333333334,0.0,0.0,0.0,0.0,100.0,48.510000000000005
514,2021-12-07,0.0,3.1551666666666667,1666.7822083333333,0.0,0.0,0.0,0.0,100.0,32.60631578947368
514,2021-12-08,0.0,3.2156250000000006,2376.568333333334,0.0,0.0,0.0,0.0,99.912125,30.533000000000005
514,2021-12-09,0.0,3.347416666666667,3617.9836250000008,0.0,0.0,0.0,0.0,100.0,29.347368421052632
514,2021-12-10,0.0,3.218208333333333,3720.771666666667,0.0,0.0,0.0,0.0,100.0,39.199999999999996
514,2021-12-11,0.0,3.1808333333333336,4169.680416666667,0.0,0.0,0.0,0.0,100.0,50.071999999999996
514,2021-12-12,0.0,3.1885833333333324,3420.537083333333,0.0,0.0,0.0,0.0,100.0,40.83714285714287
514,2021-12-13,0.0,3.2285833333333334,2611.655,0.0,0.0,0.0,0.0,100.0,45.84434782608696
514,2021-12-14,0.0,3.1494999999999993,2887.0175000000004,0.0,0.0,0.0,0.0,100.0,38.72857142857142
514,2021-12-15,0.0,3.184500000000001,4660.2175,0.0,0.0,0.0,0.0,100.0,40.33142857142857
514,2021-12-16,215.65537499999996,4538.210125,2558.8312499999997,51.96515060240963,27.030913605504324,0.0,0.0,100.0,60.29600000000001
514,2021-12-17,346.0481666666667,7056.653333333333,833.6120833333333,83.38510040160644,27.894771478862822,0.0,0.0,100.0,43.68363636363636
514,2021-12-18,368.5338750000001,7416.025958333331,537.5799999999999,88.80334337349399,28.26774794752917,0.0,0.0,100.0,34.668695652173916
514,2021-12-19,386.20495833333325,7605.403291666666,1169.4545833333332,93.06143574297187,28.88554957227896,0.0,0.0,100.0,27.455000000000002
514,2021-12-20,382.6154583333334,7547.188833333333,1268.8895833333336,92.19649598393575,28.837813834384356,0.0,0.0,100.0,29.910434782608696
514,2021-12-21,352.79583333333335,7397.718083333333,1518.9729166666668,85.01104417670683,27.12755847147475,0.0,0.0,100.0,37.19652173913044
514,2021-12-22,393.15299999999996,7880.330166666669,1770.490833333333,94.73566265060239,28.3793352270921,0.0,0.0,100.0,34.18347826086956
514,2021-12-23,395.81879166666664,7638.547708333332,2955.078333333333,95.3780220883534,29.47614275081214,0.0,0.0,100.0,26.13826086956522
514,2021-12-24,395.72225000000003,7400.696375000002,4019.0283333333336,95.35475903614459,30.41605750805668,0.0,0.0,100.0,28.348571428571425
514,2021-12-25,395.7520416666668,7200.366333333334,3717.382083333334,95.36193775100405,31.26465274309269,0.0,0.0,100.0,35.91263157894738
514,2021-12-26,395.4082083333333,7110.76525,2913.3566666666666,95.27908634538151,31.63110597324403,0.0,0.0,100.0,35.24
514,2021-12-27,135.71062500000002,2472.6169583333326,4050.2966666666666,32.70135542168675,31.220657501085185,0.0,0.0,100.0,29.183
514,2021-12-28,0.0,3.374041666666667,4553.706374999999,0.0,0.0,0.0,0.0,100.0,37.425714285714285
514,2021-12-29,0.0,3.326166666666666,4143.6849999999995,0.0,0.0,0.0,0.0,100.0,36.260000000000005
514,2021-12-30,0.0,3.390125,4499.699583333333,0.0,0.0,0.0,0.0,100.0,40.474999999999994
514,2021-12-31,0.0,3.3390833333333334,5427.822499999999,0.0,0.0,0.0,0.0,100.0,40.98434782608696
514,2022-01-01,0.0,3.162458333333334,6950.499583333334,0.0,0.0,0.0,0.0,100.0,42.35
514,2022-01-02,0.0,3.1807499999999997,2852.3974999999996,0.0,0.0,0.0,0.0,100.0,25.862857142857138
514,2022-01-03,0.0,3.3592500000000007,721.7641666666668,0.0,0.0,0.0,0.0,100.0,15.854782608695649
514,2022-01-04,0.0,3.3280833333333337,1530.6762500000002,0.0,0.0,0.0,0.0,100.0,23.207
514,2022-01-05,0.0,3.447458333333334,2917.82375,0.0,0.0,0.0,0.0,100.0,36.63090909090909
514,2022-01-06,0.0,3.2912500000000002,4348.76625,0.0,0.0,0.0,0.0,100.0,30.350000000000012
514,2022-01-07,0.0,3.205833333333334,5217.157500000001,0.0,0.0,0.0,0.0,100.0,23.219130434782613
514,2022-01-08,0.0,3.1927083333333335,3636.872083333333,0.0,0.0,0.0,0.0,100.0,15.486956521739128
514,2022-01-09,0.0,3.355291666666666,5354.826249999999,0.0,0.0,0.0,0.0,100.0,35.64000000000001
514,2022-01-10,0.0,0.14670833333333333,276.3525416666667,0.0,0.0,0.0,0.0,100.0,21.39565217391305
514,2022-01-11,138.91858333333332,2696.3614583333333,2731.6454166666663,33.47435742971888,29.30672390944536,0.0,0.0,100.0,6.350000000000001
514,2022-01-12,0.0,1.7927916666666663,3008.9641666666666,0.0,0.0,0.0,0.0,100.0,29.331304347826084
514,2022-01-13,0.0,2.003791666666667,2642.1875,0.0,0.0,0.0,0.0,100.0,36.17130434782609
514,2022-01-14,0.0,2.074541666666667,2857.7533333333326,0.0,0.0,0.0,0.0,100.0,20.597
514,2022-01-15,0.0,1.8251666666666664,1556.937791666667,0.0,0.0,0.0,0.0,100.0,-0.4490909090909099
514,2022-01-16,0.0,1.4621249999999997,726.3016666666666,0.0,0.0,0.0,0.0,100.0,11.602727272727272
514,2022-01-17,0.0,2.172541666666667,508.38125000000014,0.0,0.0,0.0,0.0,100.0,27.875652173913046
514,2022-01-18,0.0,3.2824999999999993,1526.7816666666668,0.0,0.0,0.0,0.0,100.0,22.41090909090909
514,2022-01-19,0.0,3.3094166666666673,3786.815833333332,0.0,0.0,0.0,0.0,100.0,32.059999999999995
514,2022-01-20,0.0,3.214583333333333,2007.7483333333332,0.0,0.0,0.0,0.0,100.0,18.038260869565214
514,2022-01-21,0.0,3.3776250000000005,5024.504041666666,0.0,0.0,0.0,0.0,100.0,7.410434782608696
514,2022-01-22,0.0,3.3370833333333327,6387.980000000002,0.0,0.0,0.0,0.0,100.0,8.460909090909091
514,2022-01-23,0.0,3.264583333333333,5884.8949999999995,0.0,0.0,0.0,0.0,100.0,24.60499999999999
514,2022-01-24,0.0,3.5608333333333335,4665.038750000001,0.0,0.0,0.0,0.0,100.0,17.16173913043478
514,2022-01-25,0.0,3.427083333333334,1871.8479166666666,0.0,0.0,0.0,0.0,100.0,22.702608695652174
514,2022-01-26,0.0,3.2327500000000007,1372.1549999999997,0.0,0.0,0.0,0.0,100.0,9.665000000000001
514,2022-01-27,0.0,3.3092500000000005,2168.6612499999997,0.0,0.0,0.0,0.0,100.0,13.546086956521743
514,2022-01-28,0.0,3.356833333333333,1730.0758333333333,0.0,0.0,0.0,0.0,100.0,19.4975
514,2022-01-29,0.0,3.2641250000000004,4173.00125,0.0,0.0,0.0,0.0,100.0,4.9475
514,2022-01-30,0.0,3.33025,5779.534166666667,0.0,0.0,0.0,0.0,100.0,7.0426086956521745
514,2022-01-31,65.496,1362.9615833333332,4028.352499999999,15.782168674698797,27.334818864728334,0.0,78.42691666666666,100.0,19.100000000000005
514,2022-02-01,0.0,1.6656250000000001,2500.49875,0.0,0.0,0.0,43.46820833333333,100.0,25.683636363636364
514,2022-02-02,124.31958333333331,2460.996,4038.8229166666665,29.95652610441767,28.73516372481349,0.0,49.73954166666667,100.0,39.21125000000001
514,2022-02-03,363.95062499999995,6536.010708333332,2952.144166666667,87.69894578313252,31.674863525474766,0.0,106.27770833333335,100.0,31.345454545454547
514,2022-02-04,366.4030833333333,6329.240333333334,3457.365,88.28989959839356,32.93006368212031,0.0,125.30175000000001,100.0,17.125454545454545
514,2022-02-05,393.78604166666656,6893.961291666666,609.6866666666666,94.88820281124497,32.49200528180447,0.0,144.961625,100.0,12.410000000000002
514,2022-02-06,285.558875,5250.279874999999,569.0512500000001,68.80936746987952,30.93842815934963,0.0,144.0392083333333,100.0,16.185714285714287
514,2022-02-07,312.17879166666665,5893.411416666667,1467.9004166666666,75.22380522088352,30.131563894814718,0.0,123.99916666666668,100.0,28.228181818181817
514,2022-02-08,304.9403333333333,6299.403458333334,719.4966666666666,73.47959839357429,27.535976608755114,0.0,106.25312500000001,100.0,28.571428571428577
514,2022-02-09,291.91,6666.3876666666665,1215.0004166666668,70.33975903614459,24.90826316081328,0.0,109.20604166666665,100.0,33.635
514,2022-02-10,231.62975000000003,5440.996874999999,2600.54375,55.81439759036145,24.21591591001726,0.0,123.84395833333332,100.0,39.40454545454545
514,2022-02-11,308.829375,6624.513291666666,2617.7029166666666,74.41671686746989,26.51854333713662,0.0,130.8571666666667,100.0,42.20521739130435
514,2022-02-12,296.89262500000007,6145.494833333333,1554.580416666667,71.54039156626507,27.48068725154734,0.0,125.06320833333331,100.0,35.52173913043479
514,2022-02-13,296.89816666666667,6011.331791666667,862.96125,71.54172690763053,28.094535397243696,0.0,120.071125,100.0,16.8875
514,2022-02-14,290.7837083333334,5828.4420833333315,575.0116666666667,70.06836345381528,28.379361710270263,0.0,122.84208333333335,100.0,10.774999999999999
514,2022-02-15,281.13475,5950.237541666668,906.2907083333334,67.74331325301205,26.876039122555756,0.0,95.47808333333332,86.671,17.795000000000005
514,2022-02-16,280.19879166666664,5816.906541666666,1921.5766666666666,67.51778112449799,27.40054555080657,0.0,38.319250000000004,36.128458333333334,34.10521739130434
514,2022-02-17,211.77499999999998,4100.814249999999,5098.548333333333,51.03012048192771,29.37579510378133,0.0,0.0,0.0,52.47090909090909
514,2022-02-18,228.40462499999998,4023.4643749999996,4608.882083333335,55.03725903614457,32.29161540357866,0.0,0.0,0.0,24.290000000000003
514,2022-02-19,395.4036250000001,6873.642750000002,1105.5404166666665,95.27798192771087,32.721916195140246,0.0,0.0,0.0,23.840000000000003
514,2022-02-20,394.41704166666653,6964.647416666667,473.38500000000005,95.04025100401603,32.21377151093478,0.0,0.0,0.0,27.9009090909091
514,2022-02-21,129.42691666666667,2310.1398750000003,759.7450000000002,31.18720883534137,31.86921503207919,0.0,0.0,0.0,45.755
514,2022-02-22,100.33037499999999,2052.8384583333327,1558.51875,24.175993975903612,27.801145976273546,0.0,0.0,0.0,48.57000000000001
514,2022-02-23,139.13991666666666,2973.993458333333,2942.1612499999997,33.527690763052206,26.613179788760377,0.0,0.0,0.0,37.83363636363637
514,2022-02-24,284.0874166666667,6019.791625000001,1758.0962499999998,68.45479919678715,26.844515931322714,0.0,0.0,0.0,20.72
514,2022-02-25,296.1770416666667,6192.190166666667,1347.3670833333333,71.36796184738957,27.20771961671648,0.0,0.0,0.0,21.102500000000006
514,2022-02-26,296.6059166666666,6140.694333333333,556.995,71.47130522088352,27.47561156855425,0.0,0.0,0.0,22.859130434782614
514,2022-02-27,296.686,6134.921291666667,646.4891666666668,71.49060240963856,27.50889185205589,0.0,0.0,0.0,29.030000000000015
514,2022-02-28,281.06412500000005,5801.497958333334,1004.2712499999999,67.7262951807229,27.558165882746756,0.0,0.0,0.0,17.659999999999997
514,2022-03-01,280.3965833333333,6093.6284166666655,583.3199999999999,67.56544176706826,26.17470450225234,0.0,0.0,0.0,33.62
514,2022-03-02,286.31670833333334,5849.225708333335,1925.9991666666667,68.99197791164659,27.844110607365252,0.0,0.0,0.0,33.371428571428574
514,2022-03-03,349.4842083333333,6316.661166666669,2146.0625,84.21306224899597,31.47204859153746,0.0,26.221208333333333,25.253833333333333,24.53428571428571
514,2022-03-04,280.24787499999996,5048.018416666668,2900.36875,67.52960843373494,31.579586233185452,0.0,78.03087500000001,60.42658333333333,23.42260869565217
514,2022-03-05,296.29608333333334,5734.2742499999995,1613.9933333333336,71.39664658634538,29.392226703511977,0.0,88.58408333333334,59.01962500000001,30.919999999999995
514,2022-03-06,296.673625,5778.286458333333,2391.2833333333333,71.48762048192772,29.205517628405914,0.0,84.87133333333334,58.552666666666674,56.60272727272727
514,2022-03-07,296.712875,5865.736124999999,1172.4604166666663,71.49707831325301,28.773911770394665,0.0,78.24333333333335,57.60304166666668,38.98086956521739
514,2022-03-08,204.75329166666666,4654.660458333334,956.0970833333334,49.33814257028112,25.022340179766,0.0,66.14979166666666,54.15779166666667,32.09000000000001
514,2022-03-09,116.94854166666666,2735.4706666666666,3573.603333333334,28.180371485943773,24.319116119708177,0.0,66.782625,53.286041666666655,27.44000000000001
514,2022-03-10,105.98966666666666,2518.4215,2450.2012499999996,25.539678714859438,23.939779496358685,0.0,63.09187499999999,53.03016666666667,29.824347826086957
514,2022-03-11,182.93408333333332,4383.2891666666665,3748.4595833333346,44.08050200803213,23.739936026605086,0.0,88.80158333333333,53.337791666666675,36.35913043478261
514,2022-03-12,291.65341666666666,6518.452666666667,2153.002916666667,70.27793172690762,25.45116052294551,0.0,114.77962500000001,53.62775000000001,23.508695652173916
