ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
514,2022-03-13,269.675,5465.760249999999,2248.7383750000004,64.98192771084337,28.065652745501723,0.0,124.79026086956522,55.613391304347836,22.960869565217394
514,2022-03-14,296.06345833333336,5922.575208333333,1036.500833333333,71.34059236947792,28.435394732511426,0.0,135.91004166666667,55.97829166666666,40.61428571428572
514,2022-03-15,98.54945833333333,2179.15325,2022.6657083333337,23.746857429718872,25.724770335424758,0.0,134.81166666666664,53.0865,39.95130434782608
514,2022-03-16,115.40883333333335,2455.857291666667,4574.176666666667,27.80935742971888,26.731354294841314,0.0,74.78166666666665,53.89004166666667,42.267826086956525
514,2022-03-17,296.4757083333334,5847.6788333333325,3998.18,71.43992971887552,28.839693531438154,0.0,48.197333333333326,56.295125000000006,52.88782608695652
514,2022-03-18,327.77429166666667,6086.391124999999,3492.48375,78.98175702811245,30.633743228212634,0.0,55.427666666666674,58.18304166666667,52.40545454545454
514,2022-03-19,394.77233333333334,7073.546166666667,1925.3195833333332,95.12586345381526,31.746405125054704,0.0,60.766999999999996,58.41887499999999,56.872727272727275
514,2022-03-20,388.86770833333327,6884.411916666667,1977.9591666666668,93.70306224899598,32.130691398844526,0.0,55.60687500000001,58.69929166666666,41.7275
514,2022-03-21,193.286125,3411.3854166666674,2015.1504166666666,46.57496987951807,32.22960098078432,0.0,47.80920833333334,58.448333333333345,42.30695652173913
514,2022-03-22,0.0,3.452625,1588.1529166666667,0.0,0.0,0.0,46.51766666666668,54.13970833333334,35.08571428571429
514,2022-03-23,0.0,3.569416666666667,3545.384583333334,0.0,0.0,0.0,35.206,52.93804166666667,36.86818181818182
514,2022-03-24,0.0,3.736041666666667,3233.2045833333336,0.0,0.0,0.0,40.564083333333336,53.188291666666665,45.475454545454554
514,2022-03-25,178.07287499999998,3969.848583333333,1705.2420833333329,42.909126506024094,25.51578100176491,0.0,85.49358333333333,53.335416666666674,42.18499999999998
514,2022-03-26,285.9555833333334,6121.5075,758.5541666666667,68.90495983935743,26.57206050189072,0.0,115.029875,53.332541666666664,40.960869565217386
514,2022-03-27,272.26295833333336,5876.453083333334,596.4442916666667,65.60553212851407,26.35471498465455,0.0,118.03275000000001,53.549291666666676,26.840000000000003
514,2022-03-28,149.65295833333334,3138.9646666666663,1281.4183333333333,36.06095381526105,27.119639808607104,0.0,94.22366666666665,53.44866666666667,17.6375
514,2022-03-29,0.0,3.5380416666666665,2606.950833333333,0.0,0.0,0.0,61.81562499999999,52.08479166666667,24.815
514,2022-03-30,0.0,3.6937916666666664,3072.692208333334,0.0,0.0,0.0,56.254875,52.049708333333335,31.897142857142853
514,2022-03-31,0.0,3.6202916666666667,3555.3954166666676,0.0,0.0,0.0,56.62979166666667,52.883,53.81913043478261
514,2022-04-01,0.0,3.540166666666668,5416.05,0.0,0.0,0.0,50.76712499999999,54.666000000000004,37.9775
514,2022-04-02,0.0,3.590708333333334,6011.954583333333,0.0,0.0,0.0,45.297958333333334,56.345125,38.457499999999996
514,2022-04-03,0.0,3.719416666666667,4986.92125,0.0,0.0,0.0,52.21066666666667,58.331583333333334,34.178947368421056
514,2022-04-04,159.04545833333336,3075.596708333334,3152.685833333333,38.32420682730924,29.41554657349848,0.0,56.17458333333334,58.70245833333333,38.951428571428586
514,2022-04-05,244.82775,5316.266083333333,1490.1970833333335,58.99463855421687,26.19624054589818,0.0,51.364583333333336,54.48175,46.47714285714286
514,2022-04-06,291.8965,6676.405166666666,1325.0704166666667,70.3365060240964,24.869739768389834,0.0,45.51800000000001,52.27937500000001,51.58727272727272
514,2022-04-07,352.4805416666666,7256.109916666667,4771.022499999999,84.9350702811245,27.63225526543517,0.0,41.62179166666667,52.899708333333336,46.994782608695644
514,2022-04-08,343.797125,7015.713,2439.693333333333,82.84268072289156,27.87503773375089,0.0,44.29762499999999,52.754250000000006,46.36727272727274
514,2022-04-09,291.83199999999994,6084.303833333334,1952.3766666666668,70.32096385542168,27.283938126802393,0.0,42.527375000000006,53.66633333333334,42.9390909090909
514,2022-04-10,296.0865416666666,6114.7045,1506.0591666666667,71.34615461847389,27.544077469547197,0.0,41.98908333333333,54.02429166666667,37.642608695652164
514,2022-04-11,102.21595833333333,2133.6165416666668,3504.6649999999995,24.630351405622488,27.251309297214327,0.0,46.10258333333332,53.654500000000006,48.002857142857145
514,2022-04-12,110.87745833333332,2407.412041666667,3228.73,26.717459839357428,26.19858716483509,0.0,39.81795833333333,52.228125,53.712500000000006
514,2022-04-13,320.33245833333336,6815.846249999999,2878.06875,77.18854417670684,26.734138853060426,0.0,38.30595833333333,51.66929166666668,58.562857142857126
514,2022-04-14,311.19170833333334,6679.837541666665,1859.4925,74.98595381526106,26.500078131058512,0.0,42.85329166666667,52.21666666666666,61.38695652173914
514,2022-04-15,363.2242916666667,7317.889333333332,7930.171666666666,87.52392570281125,28.234108930187286,0.0,69.24939130434782,53.05258333333333,51.186363636363645
514,2022-04-16,370.5691666666667,7406.358333333334,8465.612916666665,89.29377510040162,28.460963515207848,0.0,59.410666666666664,53.484625,39.92818181818181
514,2022-04-17,370.63112500000005,7206.822958333334,4993.567916666666,89.30870481927712,29.25385284052957,0.0,51.36420833333333,53.76316666666667,36.81714285714286
514,2022-04-18,386.7917500000001,7446.918333333332,4462.835,93.20283132530123,29.545112570054155,0.0,55.07366666666667,53.65070833333332,40.27181818181819
514,2022-04-19,337.4427916666667,7048.562333333332,3709.478333333334,81.31151606425703,27.23232042445189,0.0,54.96454166666668,51.99725,36.185
514,2022-04-20,296.3930833333333,6440.693374999999,1615.3083333333332,71.4200200803213,26.177036501049777,0.0,53.49362500000001,52.260041666666666,41.12272727272727
514,2022-04-21,296.2640416666666,6402.2697499999995,2753.1441666666665,71.38892570281125,26.322674449644296,0.0,58.09779166666667,52.322750000000006,49.07749999999999
514,2022-04-22,321.8510833333333,6631.089499999999,3294.7379166666665,77.55447791164659,27.609282693205156,0.0,56.11683333333334,52.76733333333334,47.74608695652173
514,2022-04-23,387.05916666666667,7401.673666666665,3793.684166666666,93.26726907630523,29.74626630241272,0.0,55.409416666666665,54.378458333333334,44.7275
514,2022-04-24,389.9393333333333,7436.955041666665,2641.4119583333336,93.96128514056224,29.825444625528984,0.0,52.156,54.43379166666667,60.23545454545453
514,2022-04-25,389.7755416666666,7486.5741666666645,3585.187083333333,93.92181726907629,29.615324136536714,0.0,57.268583333333346,53.83075,65.49636363636364
514,2022-04-26,16.168041666666667,314.52383333333336,175.34320833333334,3.8959136546184743,29.24077624659781,0.0,54.076,53.996,50.47999999999999
514,2022-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.73363636363638
514,2022-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.13000000000002
514,2022-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.82736842105263
514,2022-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.294000000000004
514,2022-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.507499999999986
514,2022-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.55400000000001
514,2022-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.42210526315788
514,2022-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.63090909090909
514,2022-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.37428571428571
514,2022-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.66260869565217
514,2022-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.26173913043478
514,2022-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.282500000000006
514,2022-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.3225
514,2022-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.5425
514,2022-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.98521739130435
514,2022-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.2475
514,2022-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.09478260869565
514,2022-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.94000000000001
514,2022-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.165
514,2022-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.905
514,2022-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.6325
514,2022-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.7575
514,2022-05-19,303.3845833333333,6445.485708333331,8541.76375,73.104718875502,26.774594131257302,0.0,68.03865217391304,53.13582608695652,53.7725
514,2022-05-20,338.14787500000006,7234.728458333332,11910.084583333335,81.48141566265062,26.587007930377123,0.0,62.173750000000005,53.51429166666668,66.06285714285714
514,2022-05-21,321.9450416666666,6864.492916666667,5310.831249999999,77.57711847389557,26.6783101715715,0.0,64.03983333333333,52.62200000000001,77.84272727272726
514,2022-05-22,321.33225,6684.355666666666,3550.0445833333342,77.4294578313253,27.34511806223956,0.0,71.10587500000001,52.565625000000004,64.46749999999999
514,2022-05-23,308.3689583333334,6402.251666666666,2295.855833333333,74.30577309236949,27.398257925184836,0.0,75.14937499999998,53.02208333333332,54.754999999999995
514,2022-05-24,293.3485833333333,6349.164374999998,810.7937500000002,70.68640562248994,26.28164001284203,0.0,73.59370833333334,52.28062500000001,57.611428571428576
514,2022-05-25,298.00025000000005,6535.805708333333,1714.9295833333338,71.80728915662652,25.935972259018286,0.0,72.441125,51.64095833333334,64.82260869565219
514,2022-05-26,324.65316666666666,6856.394666666666,2799.472916666667,78.22967871485945,26.934497203032787,0.0,98.26804166666666,52.16279166666667,70.37
514,2022-05-27,330.75570833333336,6820.506833333336,3213.23625,79.70017068273093,27.5851746340568,0.0,119.14200000000001,52.87204166666667,68.33652173913043
514,2022-05-28,294.75641666666667,6107.108458333333,1455.3875000000005,71.02564257028112,27.454445284183848,0.0,130.69820833333335,53.77729166666666,61.83500000000001
514,2022-05-29,313.77458333333334,6410.515166666667,755.5570833333333,75.60833333333333,27.842605081236627,0.0,159.29600000000002,54.05112499999999,66.74000000000001
514,2022-05-30,296.1572499999999,6304.753583333334,1221.4424999999999,71.36319277108433,26.720174465449297,0.0,175.71625000000003,53.138208333333345,70.86500000000001
514,2022-05-31,291.0859166666667,6255.608875000001,1595.7895833333334,70.14118473895583,26.468945800881592,0.0,83.97616666666669,52.98233333333332,77.16499999999999
514,2022-06-01,221.0765833333334,4956.563291666667,2527.14,53.27146586345383,25.371557351214317,0.0,29.626749999999998,51.86354166666666,67.835
514,2022-06-02,272.9087916666667,6116.727625,2586.7408333333337,65.76115461847391,25.379521073528625,0.0,54.44425000000001,51.22708333333333,65.17249999999999
514,2022-06-03,296.35983333333337,6394.742874999999,3555.1645833333337,71.41200803212853,26.36217830120514,0.0,79.58104166666665,52.59833333333332,63.132173913043474
514,2022-06-04,310.50237500000003,6760.887625,2108.934166666667,74.81984939759036,26.124395312541026,0.0,81.86200000000001,52.50979166666667,58.865
514,2022-06-05,304.54254166666664,6792.166541666666,1294.7675,73.38374497991967,25.504961937453803,0.0,84.33466666666666,52.00870833333334,62.33000000000001
514,2022-06-06,246.35912499999998,5629.521625,1476.1187916666668,59.36364457831325,24.89328429763929,0.0,89.00433333333334,51.97628571428571,68.41478260869565
514,2022-06-07,284.61020833333345,6748.587291666667,1989.0004166666665,68.5807730923695,23.989579820188094,0.0,87.81775,51.888749999999995,68.15000000000002
514,2022-06-08,293.2216666666667,7104.398833333332,1105.6737499999997,70.65582329317269,23.47760337904578,0.0,87.95662500000002,51.534708333333334,63.2075
514,2022-06-09,294.3990416666667,6777.08829166667,2662.3145833333338,70.9395281124498,24.71031525549226,0.0,91.56408333333333,52.251625,59.5025
514,2022-06-10,98.42658333333333,2206.019333333334,4701.262083333334,23.717248995983933,25.379796378081494,0.0,88.03674999999998,53.01754166666665,63.30434782608695
514,2022-06-11,0.0,3.698958333333334,5330.977083333333,0.0,0.0,0.0,78.61129166666666,53.14529166666667,64.77499999999999
514,2022-06-12,0.0,3.5035833333333333,5436.537916666667,0.0,0.0,0.0,77.02920833333333,52.50591666666667,66.85142857142857
514,2022-06-13,0.0,10.572625,6772.042916666668,0.0,0.0,0.0,75.18908333333333,52.72720833333332,65.75
514,2022-06-14,0.02691666666666667,26.729583333333327,4961.889166666667,0.006485943775100402,0.5728146612419657,0.0,68.80933333333333,51.717291666666675,66.7475
514,2022-06-15,0.0,3.7766249999999997,5959.574583333334,0.0,0.0,0.0,67.73866666666666,51.45195833333333,72.42500000000001
514,2022-06-16,0.0,3.7516666666666674,7409.530416666667,0.0,0.0,0.0,73.03704166666667,52.14137499999998,74.84
514,2022-06-17,0.0,3.7121666666666666,9358.790833333334,0.0,0.0,0.0,76.04595833333333,52.30191666666667,73.10749999999999
514,2022-06-18,0.0,3.744208333333333,8378.939166666667,0.0,0.0,0.0,73.47825,53.247749999999996,56.21
514,2022-06-19,0.0,3.856833333333334,5885.586666666667,0.0,0.0,0.0,72.74762499999999,52.739374999999995,56.95249999999999
514,2022-06-20,122.04725000000002,2664.6768749999997,3291.744999999999,29.408975903614465,26.05364451240141,0.0,69.65479166666667,53.499749999999985,62.4725
514,2022-06-21,300.129375,6640.525291666668,1475.5829166666672,72.3203313253012,25.709350588084433,0.0,73.43158333333332,53.06412500000001,64.7975
514,2022-06-22,297.0630416666666,6754.826083333333,2778.047083333333,71.58145582329315,25.016093399994965,0.0,83.00491666666666,51.98500000000001,70.93249999999999
514,2022-06-23,296.8921666666667,6526.645875000001,2144.6929166666664,71.54028112449801,25.875796548492154,0.0,90.31279166666666,52.598458333333326,67.81217391304348
514,2022-06-24,287.95075,6525.157625000001,2439.359999999999,69.38572289156627,25.102226547107097,0.0,104.74350000000003,52.292,71.21652173913043
514,2022-06-25,288.5503333333333,6753.126416666666,1165.2283333333332,69.53020080321284,24.305342121147824,0.0,111.16937500000002,52.16700000000001,72.34347826086957
514,2022-06-26,290.62662500000005,6900.226208333334,1396.841666666667,70.03051204819278,23.958361199016,0.0,111.40866666666666,51.87595833333333,76.18571428571428
514,2022-06-27,294.42283333333336,6907.104916666667,985.6008333333334,70.9452610441767,24.247137362909523,0.0,101.26158333333335,51.88662500000001,68.7425
514,2022-06-28,291.30308333333335,6809.121916666667,954.7008333333334,70.1935140562249,24.33542913913574,0.0,89.30870833333334,51.367625,63.94250000000002
514,2022-06-29,292.4418333333333,6701.681166666665,1802.6295833333331,70.46791164658633,24.822228739934502,0.0,102.72704166666665,51.805333333333344,65.12
514,2022-06-30,296.5244166666667,6550.280958333334,1353.4683333333335,71.45166666666667,25.750494279582732,0.0,96.46279166666669,52.308625,70.05499999999999
514,2022-07-01,296.42116666666675,6419.966208333334,1450.6749999999995,71.4267871485944,26.26403859987434,0.0,87.98541666666667,52.61658333333333,79.88
514,2022-07-02,286.94083333333333,6256.090583333332,1696.7312499999998,69.14236947791164,26.09001716331891,0.0,83.00925,52.78383333333334,71.825
514,2022-07-03,296.62595833333336,6572.006875,653.6749999999998,71.4761345381526,25.674156439762463,0.0,81.75004166666668,52.30116666666667,68.1878260869565
514,2022-07-04,296.66599999999994,6718.001958333333,1391.45875,71.4857831325301,25.119598165245645,0.0,84.4581666666667,51.99929166666667,67.82
514,2022-07-05,311.3784166666667,6876.564666666666,3075.3250000000003,75.0309437751004,25.75739940891351,0.0,77.86245833333334,52.37162499999999,67.70000000000002
514,2022-07-06,311.6510833333334,7105.339416666666,5375.6033333333335,75.0966465863454,24.949902344371168,0.0,65.51716666666668,51.52766666666667,68.9975
514,2022-07-07,297.2069583333334,6558.824625,9716.092875,71.61613453815262,25.776146560499193,0.0,62.237083333333345,51.665625,71.38250000000001
514,2022-07-08,296.17312499999997,6321.352541666668,9634.297083333335,71.36701807228916,26.65143967640205,0.0,61.82041666666667,52.743625,72.47652173913043
514,2022-07-09,290.86641666666674,6130.239416666666,4420.548333333333,70.08829317269078,26.989894211536125,0.0,59.13716666666667,53.39391666666666,68.7425
514,2022-07-10,296.2479583333333,6292.7756666666655,2276.2316666666666,71.3850502008032,26.779234245483373,0.0,60.16020833333334,53.109249999999996,68.53999999999999
514,2022-07-11,296.389375,6418.545208333334,2652.672375,71.41912650602409,26.267035702567203,0.0,55.75,52.44445833333335,75.59
514,2022-07-12,296.7800416666667,6564.1296250000005,2452.6025000000004,71.51326305220886,25.718319108918507,0.0,56.17991666666665,51.82258333333334,78.875
514,2022-07-13,296.67591666666664,6448.500874999999,3445.8913749999992,71.48817269076305,26.170291959093866,0.0,52.15975,52.227666666666664,71.68608695652175
514,2022-07-14,296.4865416666667,6436.909250000001,5155.055,71.44254016064258,26.200684402179853,0.0,53.939625,52.53554166666667,71.53999999999999
514,2022-07-15,296.5797083333333,6433.587916666666,7347.274583333332,71.46498995983936,26.222447921048374,0.0,55.94054166666667,52.860625,70.75999999999999
514,2022-07-16,296.4519583333334,6704.798791666667,7422.478333333335,71.43420682730924,25.150904728347008,0.0,58.620125,51.95391666666666,74.25500000000001
514,2022-07-17,296.28641666666664,6817.801125000001,5597.835833333334,71.3943172690763,24.720226789233145,0.0,61.02312499999999,51.28791666666666,78.095
514,2022-07-18,296.05,6851.964083333333,3561.4362499999993,71.33734939759037,24.577348375622083,0.0,62.42849999999999,51.96099999999999,75.34249999999999
514,2022-07-19,295.95433333333335,6706.649999999999,2088.9883333333332,71.31429718875502,25.10175571178524,0.0,67.12995833333333,51.955916666666674,80.255
514,2022-07-20,288.14420833333327,6538.370208333334,2991.435833333333,69.43233935742971,25.06833129424847,0.0,62.41412500000001,52.07366666666666,85.65500000000002
514,2022-07-21,290.06070833333337,6419.043624999999,5633.051249999998,69.89414658634539,25.70417171612193,0.0,59.95308333333333,52.850125,83.1425
514,2022-07-22,282.17362499999996,6177.432416666666,6835.166249999998,67.99364457831325,25.983248842099165,0.0,57.54,53.254791666666655,79.83090909090907
514,2022-07-23,282.01891666666666,6397.403708333334,8728.274166666666,67.95636546184738,25.076072692049788,0.0,60.22933333333336,52.45745833333333,81.00909090909092
514,2022-07-24,282.27970833333325,6749.730833333332,6478.101666666668,68.01920682730922,23.78911269033732,0.0,62.38758333333333,51.568375,77.77478260869565
514,2022-07-25,293.69362500000005,6733.499249999998,10207.8775,70.7695481927711,24.810684234872387,0.0,66.74945833333332,51.906041666666674,73.97000000000001
514,2022-07-26,288.83700000000005,6560.642541666664,10817.411708333333,69.59927710843375,25.043296057745778,0.0,65.63733333333333,52.13208333333335,69.57499999999999
514,2022-07-27,284.3314583333334,6468.451166666666,11998.911333333332,68.5136044176707,25.004009004310767,0.0,72.54587500000001,52.134083333333336,72.25454545454546
514,2022-07-28,282.8140416666667,6422.679291666666,10254.894999999999,68.14796184738955,25.047810536555048,0.0,77.57554166666667,52.01429166666667,77.40285714285714
514,2022-07-29,288.1109166666667,6413.273041666666,9771.633333333333,69.42431726907631,25.554360781531866,0.0,69.19308333333335,52.37233333333334,74.65217391304348
514,2022-07-30,296.388,6609.262541666666,8001.344999999998,71.4187951807229,25.50895397741078,0.0,67.58558333333333,52.35016666666667,70.65499999999999
514,2022-07-31,296.2054166666667,6736.646958333334,6690.544583333335,71.37479919678715,25.011183687674528,0.0,68.18925,52.080583333333344,72.05
514,2022-08-01,296.5914166666667,6888.770416666665,5948.27875,71.46781124497993,24.490739852844655,0.0,71.45508333333335,51.385375,76.91000000000001
514,2022-08-02,277.40337500000004,6646.00575,6381.285416666666,66.84418674698796,23.743025873723727,0.0,79.10858333333333,51.065125,75.74
514,2022-08-03,259.84408333333334,6106.344791666667,9575.659124999998,62.61303212851406,24.205638743353973,0.0,84.59391666666669,51.68133333333333,76.86695652173913
514,2022-08-04,204.3730833333333,4773.658833333333,12269.199125000001,49.24652610441767,24.353274143584645,0.0,87.00670833333335,52.179708333333345,79.16782608695652
514,2022-08-05,271.50675,6201.415416666667,9823.090416666668,65.42331325301205,24.904328971403505,0.0,91.08541666666666,52.405125,79.25
514,2022-08-06,271.6965,6281.7709583333335,8474.238749999999,65.46903614457833,24.602938689602418,0.0,89.5647916666667,52.21558333333334,81.92
514,2022-08-07,271.5902083333333,6488.701708333334,7270.490958333335,65.4434236947791,23.80900994547738,0.0,95.64391666666667,51.48045833333334,83.9075
514,2022-08-08,273.5920416666666,6836.574833333333,3320.9612500000003,65.92579317269075,22.764070726750454,0.0,103.40866666666665,50.60041666666666,82.175
514,2022-08-09,295.8719166666667,7096.058250000001,2189.0587499999997,71.29443775100403,23.717647554150535,0.0,113.473875,50.68408333333333,72.4686956521739
514,2022-08-10,296.94224999999994,6944.7375,4232.839583333333,71.55234939759035,24.32210718907662,0.0,119.13100000000001,51.06358333333333,70.16
514,2022-08-11,296.51612499999993,6801.9601250000005,5789.786250000001,71.44966867469878,24.797007431858958,0.0,123.41850000000001,51.89654166666667,71.29249999999999
514,2022-08-12,290.1332083333333,6469.555666666666,7808.4091666666645,69.91161646586345,25.509857014952818,0.0,119.17725,53.083875,66.16250000000001
514,2022-08-13,140.83475,3082.807666666668,13134.147375000002,33.9360843373494,25.986538556357107,0.0,112.92229166666665,53.98141666666668,65.45545454545454
514,2022-08-14,0.0,3.350583333333334,15432.47991666667,0.0,0.0,0.0,94.83383333333335,54.05470833333333,67.74499999999999
514,2022-08-15,183.21083333333334,4204.592083333334,9672.340833333334,44.14718875502008,24.78633526445606,0.0,123.967,52.951666666666675,70.58857142857141
514,2022-08-16,284.62220833333333,6405.248333333333,6848.698333333334,68.58366465863453,25.276553082944915,0.0,152.769625,52.459333333333326,71.795
514,2022-08-17,296.4017916666666,6707.738666666668,7036.670416666667,71.42211847389557,25.135627301280593,0.0,127.53641666666664,51.86654166666667,68.60260869565218
514,2022-08-18,292.8733333333334,6560.499208333332,8776.17625,70.57188755020081,25.39381671334239,0.0,109.38287500000001,52.525375,71.17739130434782
514,2022-08-19,250.81249999999997,5602.309708333333,8071.021249999999,60.43674698795179,25.46637330750331,0.0,125.98291666666667,52.748625,73.76782608695653
514,2022-08-20,288.2855,6512.267958333334,9461.562041666666,69.46638554216868,25.181150862630542,0.0,155.96000000000004,52.826166666666666,73.6475
514,2022-08-21,288.22525,6490.522666666665,8485.610833333334,69.45186746987952,25.260235288960814,0.0,142.11791666666667,52.77454166666667,71.20086956521739
514,2022-08-22,296.23095833333326,6806.864124999997,3782.9233333333336,71.38095381526102,24.755311751617754,0.0,153.4735416666667,52.36020833333333,70.37
514,2022-08-23,288.4625833333333,6938.6889999999985,1067.1004166666667,69.5090562248996,23.648146331309054,0.0,151.13858333333332,51.52658333333333,70.5425
514,2022-08-24,264.9434166666667,6424.376375000001,1888.779166666667,63.841787148594385,23.45887570250306,0.0,150.38612500000002,51.756875000000015,73.715
514,2022-08-25,247.38225,5910.079458333334,2516.625,59.61018072289157,23.8100470335611,0.0,154.55108333333334,52.00829166666667,73.5275
514,2022-08-26,209.56125,4916.902666666668,3109.041666666666,50.49668674698795,24.244007346969376,0.0,154.38520833333334,52.639624999999995,72.7325
514,2022-08-27,272.12404166666664,6270.792208333332,1856.4229166666664,65.57205823293172,24.684795885228386,0.0,155.98708333333335,52.36508333333333,69.32
514,2022-08-28,268.5974166666667,6412.756583333333,761.7633333333333,64.72226907630521,23.825504969939754,0.0,148.48733333333334,51.984624999999994,72.2
514,2022-08-29,249.6197916666667,5992.5988333333335,1046.1779166666668,60.14934738955824,23.69457093805499,0.0,147.92425,51.90120833333334,82.5275
514,2022-08-30,294.56741666666665,6908.918916666668,3557.2525,70.98010040160642,24.25267506174918,0.0,157.08720833333336,51.697416666666676,75.42090909090908
514,2022-08-31,308.38383333333337,6884.019749999999,6218.43375,74.30935742971889,25.482059934693126,0.0,153.07741666666666,52.153124999999996,71.0075
514,2022-09-01,307.1553333333333,6823.051833333332,3095.5899999999997,74.01333333333334,25.607337651684425,0.0,160.7302083333333,52.71258333333335,63.627500000000005
514,2022-09-02,318.69066666666663,7074.545541666666,2492.612916666667,76.79293172690763,25.624525724590168,0.0,167.98958333333334,53.21574999999999,65.6
514,2022-09-03,297.12533333333334,6709.474875,2689.31125,71.59646586345382,25.190465263912,0.0,161.70054166666668,53.13333333333333,72.73727272727272
514,2022-09-04,296.8445,6804.470208333333,1184.3495833333332,71.52879518072288,24.81531129490028,0.0,160.6749583333333,52.53162499999999,70.4525
514,2022-09-05,296.7007083333333,6745.267041666666,1580.8487499999999,71.49414658634538,25.020989069976014,0.0,160.740125,52.96687500000001,66.41000000000003
514,2022-09-06,296.6583333333334,6885.438875,1625.8179166666666,71.48393574297191,24.508118026261783,0.0,174.87295833333334,52.54029166666667,67.835
514,2022-09-07,288.15262499999994,6777.2742916666675,1087.4895833333335,69.4343674698795,24.18535994463801,0.0,191.1037916666667,52.004625,67.69727272727272
514,2022-09-08,157.27675,3700.1535416666666,4048.8987500000003,37.89801204819277,24.178525823562392,0.0,178.9785416666667,51.984708333333344,71.03
514,2022-09-09,0.0,1.9850000000000003,6533.337500000001,0.0,0.0,0.0,172.65925000000001,52.25954166666666,69.5975
514,2022-09-10,0.0,1.3927916666666669,6588.182916666668,0.0,0.0,0.0,162.89025,52.22741666666667,70.895
514,2022-09-11,0.0,1.4954999999999998,3051.300833333334,0.0,0.0,0.0,163.17066666666665,52.28195833333334,68.735
514,2022-09-12,0.0,1.7775833333333333,3434.332083333334,0.0,0.0,0.0,178.63704166666665,52.431041666666665,70.54249999999999
514,2022-09-13,0.0,2.192625,3421.911249999999,0.0,0.0,0.0,175.54616666666666,52.012416666666674,65.345
514,2022-09-14,0.7842083333333333,89.09037499999998,4492.852916666668,0.18896586345381525,5.007093530336783,0.0,173.80516666666665,52.469625,66.845
514,2022-09-15,0.0,3.0250000000000004,5643.440416666668,0.0,0.0,0.0,135.59229166666665,52.733291666666666,56.36260869565217
514,2022-09-16,0.0,3.141208333333333,6559.090416666669,0.0,0.0,0.0,120.44337499999996,53.03241666666667,54.41750000000001
514,2022-09-17,0.0,3.1483749999999997,5822.872916666666,0.0,0.0,0.0,114.24112500000003,52.96525,65.4875
514,2022-09-18,0.0,3.2636249999999998,5233.484166666666,0.0,0.0,0.0,108.87495833333332,52.44050000000001,73.39999999999999
514,2022-09-19,212.23512499999995,4485.630458333333,4529.7011250000005,51.140993975903605,26.91403465479039,0.0,140.66191666666666,52.27937500000001,69.76086956521738
514,2022-09-20,393.5197083333333,8197.603041666667,5158.914708333333,94.82402610441767,27.306412165341985,0.0,129.36112500000002,51.88466666666665,65.135
514,2022-09-21,341.09649999999993,7306.847083333333,2779.4804166666668,82.19192771084336,26.55414255567252,0.0,137.97925,52.390875,71.3790909090909
514,2022-09-22,329.36062499999997,7041.965416666666,1562.538333333333,79.36400602409638,26.604973342255246,0.0,140.04824999999997,52.85120833333334,60.4925
514,2022-09-23,346.10512500000004,7296.026916666667,1239.3379166666666,83.39882530120482,26.98401941031308,0.0,122.95754166666667,53.57537500000001,48.5375
514,2022-09-24,345.90995833333324,7398.108249999997,522.6291666666667,83.351797188755,26.596679581154348,0.0,124.92020833333335,52.89875,53.900000000000006
514,2022-09-25,347.60812500000014,7380.82975,338.97333333333336,83.76099397590365,26.789818372046863,0.0,126.40100000000001,53.858374999999995,57.61249999999998
514,2022-09-26,346.4570416666667,7160.809125000001,1102.8829166666667,83.48362449799198,27.52151473777142,0.0,119.9961666666667,54.458208333333324,59.53249999999999
514,2022-09-27,377.88533333333334,7937.696791666666,2839.8137499999993,91.05670682730923,27.080119009262916,0.0,103.499375,53.24224999999999,57.3725
514,2022-09-28,356.29133333333334,7627.636875,2448.982083333334,85.85333333333334,26.570534242661854,0.0,107.28100000000002,52.592749999999995,55.92499999999999
514,2022-09-29,345.6276666666667,7375.127208333335,1671.592083333334,83.28377510040161,26.65778259391567,0.0,117.25720833333332,53.059124999999995,51.627500000000005
514,2022-09-30,345.8059583333333,7330.249333333334,1067.4466666666667,83.32673694779116,26.83482471336733,0.0,125.52066666666666,53.53891666666666,49.91750000000001
514,2022-10-01,313.1571250000001,6715.994208333333,1902.7562500000001,75.45954819277111,26.52387803577929,0.0,133.66566666666665,53.76349999999999,55.33249999999999
514,2022-10-02,353.4364166666667,7325.227750000001,465.7629166666668,85.1654016064257,27.445756210636436,0.0,142.99933333333328,54.203624999999995,53.105
514,2022-10-03,379.91654166666666,7751.088250000001,388.18208333333337,91.54615461847388,27.881142081529287,0.0,159.55104166666666,54.392875,48.1025
514,2022-10-04,142.19358333333335,3081.8419583333325,3365.7329166666677,34.263514056224906,26.245489249505066,0.0,157.01495833333334,52.78700000000001,50.837391304347825
514,2022-10-05,215.7262083333333,4778.01675,2955.8962499999993,51.98221887550199,25.682676431306174,0.0,148.42433333333335,52.714708333333334,55.60347826086957
514,2022-10-06,393.8340416666667,8326.783,2361.6841666666674,94.89976907630522,26.90425950831058,0.0,140.63054166666663,52.21520833333333,60.358181818181826
514,2022-10-07,393.87370833333324,8221.819166666666,5325.569583333333,94.90932730923693,27.250477039431892,0.0,146.93470833333333,52.98170833333332,54.46869565217392
514,2022-10-08,393.846875,8006.149458333334,6049.537083333334,94.90286144578313,27.982644078168928,0.0,134.73916666666668,53.336541666666676,46.4
514,2022-10-09,381.2287916666667,7733.05025,5713.864166666667,91.86235943775102,28.042704665780356,0.0,138.3792916666667,53.46216666666667,52.684347826086956
514,2022-10-10,325.72358333333335,6662.1817083333335,5464.894583333332,78.48761044176706,27.811074474450137,0.0,142.90083333333337,53.33895833333333,52.257499999999986
514,2022-10-11,164.01816666666664,3625.7378749999993,4162.790416666667,39.522449799196785,25.73241742474895,0.0,138.59262499999997,52.32558333333333,52.9191304347826
514,2022-10-12,393.4499166666667,8308.705166666667,5422.183749999999,94.80720883534137,26.936498901791044,0.0,129.40425000000002,52.06945833333333,61.26173913043479
514,2022-10-13,392.27720833333336,8323.942874999999,4279.14125,94.52462851405623,26.807049899047332,0.0,130.46029166666665,52.10320833333333,59.037499999999994
514,2022-10-14,393.54758333333325,8250.042166666664,2307.072208333333,94.83074297188753,27.134768420611238,0.0,128.02545833333332,52.97304166666666,52.835
514,2022-10-15,393.71004166666665,8091.469166666666,2985.166666666666,94.86988955823293,27.677964378910865,0.0,119.96833333333332,53.361791666666676,52.66869565217391
514,2022-10-16,393.75687500000004,8024.727583333334,2478.9925,94.88117469879519,27.911481530458182,0.0,123.62791666666665,53.67604166666667,50.46956521739131
514,2022-10-17,393.8800833333334,8061.958374999999,2237.015708333334,94.91086345381528,27.79127729447141,0.0,129.24641666666668,53.48887500000001,49.20173913043479
514,2022-10-18,391.49741666666665,8301.092541666667,3736.272916666667,94.33672690763052,26.82740607890832,0.0,117.48524999999997,52.18475,44.665454545454544
514,2022-10-19,392.1065833333334,8207.109333333334,2779.9225000000006,94.4835140562249,27.176839708172256,0.0,114.81979166666666,52.07895833333334,42.28999999999999
514,2022-10-20,393.82762499999995,8159.732500000001,3050.578749999999,94.89822289156626,27.45461088185182,0.0,122.48674999999999,52.448708333333336,44.74086956521739
514,2022-10-21,393.6371666666666,8021.226999999999,2536.234166666667,94.85232931726905,27.915173281954104,0.0,128.1665416666667,53.07579166666667,52.34782608695652
514,2022-10-22,393.78245833333335,8036.590750000002,936.6616666666667,94.88733935742972,27.872090958712114,0.0,121.55954166666668,52.849958333333326,58.54999999999999
514,2022-10-23,379.808,7811.691208333333,1797.5591666666667,91.52,27.656936878942705,0.0,125.09300000000002,52.96141666666666,54.04250000000001
514,2022-10-24,371.108,7613.2339999999995,1440.983333333333,89.42361445783133,27.72784872587217,0.0,132.60329166666668,53.294083333333326,59.217499999999994
514,2022-10-25,374.991,7959.91475,1678.6020833333332,90.35927710843373,26.797696608496967,0.0,123.92433333333331,52.266999999999996,63.995000000000005
514,2022-10-26,393.54908333333333,8136.902833333334,3915.9795833333337,94.83110441767069,27.512167895836914,0.0,115.64029166666661,52.58695833333332,66.61142857142856
514,2022-10-27,377.40337500000004,7660.8625416666655,6019.656250000001,90.94057228915663,28.02290455479119,0.0,125.95317391304344,53.50626086956521,47.449999999999996
514,2022-10-28,393.71804166666675,7936.308166666665,6602.504583333335,94.87181726907633,28.21966351752541,0.0,127.52883333333334,53.88233333333335,43.339999999999996
514,2022-10-29,393.61283333333336,8080.2305000000015,5437.337375000001,94.84646586345382,27.709617940698323,0.0,122.02466666666665,53.071041666666666,45.85249999999999
514,2022-10-30,361.9207083333334,7574.814916666666,3956.559291666667,87.2098092369478,27.178560161336108,0.0,121.87925,52.86204166666667,49.541818181818165
514,2022-10-31,368.639375,7647.363083333334,2295.2400000000002,88.82876506024095,27.42047973845712,0.0,132.98316666666668,53.08766666666668,54.2104347826087
514,2022-11-01,378.6374583333333,8049.403833333333,2920.7875,91.23794176706826,26.757460801841717,0.0,125.130875,51.93833333333334,58.775
514,2022-11-02,390.35279166666686,8117.132624999998,4875.849999999999,94.06091365461852,27.355186852047076,0.0,123.43783333333334,52.05554166666666,54.92749999999999
514,2022-11-03,370.10212500000006,7686.101083333334,3014.5270833333325,89.18123493975905,27.390535611613142,0.0,129.40273913043478,52.733521739130445,55.3775
514,2022-11-04,390.0072916666666,8059.708333333333,1195.0691666666664,93.97766064257027,27.525704227475835,0.0,131.34845833333335,52.73645833333333,62.63913043478261
514,2022-11-05,399.0,8115.0,1562.8787499999999,96.14457831325302,27.968515095502156,0.0,130.95266666666666,51.580875,70.56695652173913
514,2022-11-06,382.09791666666666,7776.875,3219.0043750000004,92.07178714859438,27.948248055577878,0.0,137.22178260869566,52.17565217391303,69.76727272727273
514,2022-11-07,393.69341666666674,8030.460666666666,4124.504583333333,94.86588353413656,27.88706000932893,0.0,152.20287499999998,52.85745833333334,55.55545454545454
514,2022-11-08,300.6743333333334,6173.9882916666675,2398.5741666666668,72.45164658634539,27.70228500572801,0.0,160.73218181818186,53.67381818181818,42.440000000000005
514,2022-11-09,360.9784583333333,7259.399416666666,1689.6179166666668,86.9827610441767,28.285615369757842,0.0,161.3805,53.637,43.88782608695653
514,2022-11-10,387.8026250000001,7632.6430833333325,1513.7537499999996,93.44641566265062,28.90152958099913,0.0,139.73816666666667,54.24458333333333,56.50347826086957
514,2022-11-11,371.05545833333343,7414.639583333334,1572.58125,89.41095381526107,28.46648321109487,0.0,103.60070833333333,54.24966666666666,61.6775
514,2022-11-12,370.80429166666676,7497.864208333335,1751.027916666667,89.35043172690766,28.131456556472006,0.0,100.46666666666668,47.333333333333336,52.9325
514,2022-11-13,385.13975,7883.234291666668,2967.187916666667,92.80475903614457,27.79066556771698,0.0,76.54100000000001,3.2754166666666666,39.454999999999984
514,2022-11-14,384.8455833333333,7836.560333333334,2495.295416666667,92.73387550200803,27.934831951072976,0.0,71.6845,14.302791666666664,35.608181818181805
514,2022-11-15,350.22562500000004,7235.111875,2120.366375,84.3917168674699,27.535166439634356,0.0,84.94408333333332,14.529625000000001,36.050000000000004
514,2022-11-16,393.4609166666666,8182.538083333333,2246.06375,94.80985943775099,27.352599216099648,0.0,76.696875,4.2125416666666675,37.80500000000001
514,2022-11-17,154.68354166666668,3231.047624999999,3234.6633333333334,37.273142570281124,27.232391728690658,0.0,76.72679166666666,0.0,35.80249999999999
514,2022-11-18,0.0,0.22716666666666663,3155.2862499999997,0.0,0.0,0.0,76.16029166666667,0.0,34.17894736842105
514,2022-11-19,0.0,0.301625,2582.8725,0.0,0.0,0.0,84.921375,0.0,31.800000000000004
514,2022-11-20,0.0,0.34333333333333327,1666.4804166666665,0.0,0.0,0.0,84.43316666666666,0.0,28.313913043478266
514,2022-11-21,0.0,0.40474999999999994,1794.1245833333332,0.0,0.0,0.0,81.10933333333334,0.0,34.3008695652174
514,2022-11-22,0.0,0.411,1565.2941666666666,0.0,0.0,0.0,77.92329166666666,1.0872916666666665,40.39454545454545
514,2022-11-23,0.0,0.42987499999999995,2056.3504166666667,0.0,0.0,0.0,37.97950000000001,1.26075,39.46608695652174
514,2022-11-24,0.0,0.4265833333333333,3440.5734583333337,0.0,0.0,0.0,0.0,0.0,38.22636363636364
514,2022-11-25,0.0,0.4340416666666667,3106.0679166666655,0.0,0.0,0.0,0.0,0.0,45.35130434782609
514,2022-11-26,0.0,0.4150833333333334,1850.1849999999997,0.0,0.0,0.0,0.0,0.0,44.120000000000005
514,2022-11-27,0.0,0.41983333333333334,1372.4929166666668,0.0,0.0,0.0,0.0,0.0,40.94857142857144
514,2022-11-28,0.0,0.42858333333333337,1675.27625,0.0,0.0,0.0,0.0,0.0,40.0325
514,2022-11-29,0.0,0.4406249999999999,2430.424583333333,0.0,0.0,0.0,0.0,0.0,37.375454545454545
514,2022-11-30,0.0,0.38970833333333327,3915.287083333334,0.0,0.0,0.0,0.0,0.0,42.385217391304344
514,2022-12-01,0.0,94.33720833333335,5603.99625,0.0,0.0,0.0,0.0,0.0,34.583
514,2022-12-02,0.0,0.21512499999999998,3338.992791666666,0.0,0.0,0.0,0.0,0.0,36.87636363636364
514,2022-12-03,0.0,0.22808333333333333,2257.0222083333333,0.0,0.0,0.0,0.0,0.0,44.88500000000001
514,2022-12-04,0.0,0.23529166666666665,1955.4199999999994,0.0,0.0,0.0,0.0,0.0,35.199090909090906
514,2022-12-05,0.0,0.26766666666666666,1761.107083333333,0.0,0.0,0.0,0.0,0.0,39.218
514,2022-12-06,0.0,0.2374166666666667,2178.922375,0.0,0.0,0.0,0.0,0.0,42.095652173913045
514,2022-12-07,0.0,0.28695833333333337,2610.8787500000003,0.0,0.0,0.0,0.0,0.0,47.38249999999999
514,2022-12-08,0.0,0.2900833333333333,2826.6316666666667,0.0,0.0,0.0,0.0,0.0,41.42749999999999
514,2022-12-09,0.0,0.28891666666666665,4110.5625,0.0,0.0,0.0,0.0,0.0,31.21739130434783
514,2022-12-10,0.0,0.28029166666666666,3282.651666666666,0.0,0.0,0.0,0.0,0.0,27.72695652173914
514,2022-12-11,277.4134583333333,5684.363999999999,4072.180833333334,66.84661646586345,27.76071733183832,0.0,0.0,0.0,29.904285714285713
514,2022-12-12,204.08058333333335,4022.315666666667,4754.632625,49.17604417670683,28.86094680438502,0.0,0.0,0.0,25.628000000000004
514,2022-12-13,326.34150000000005,6558.517208333334,3315.3655833333337,78.63650602409639,28.304251914461897,0.0,0.0,0.0,21.48173913043479
514,2022-12-14,353.31429166666675,7251.670000000001,3579.2224999999994,85.13597389558234,27.714574193676157,0.0,0.0,0.0,22.8575
514,2022-12-15,393.88866666666667,8105.702624999998,3186.958333333334,94.91293172690763,27.641897758643996,0.0,27.97566666666667,21.357499999999998,28.67391304347826
514,2022-12-16,393.8614583333333,8055.141750000002,4103.0216666666665,94.90637550200802,27.81348027988182,0.0,82.38033333333333,53.13270833333333,34.467499999999994
514,2022-12-17,394.90512500000006,8044.191999999999,4052.7983333333336,95.15786144578315,27.92514134473254,0.0,85.51549999999999,53.00037499999999,34.47500000000001
514,2022-12-18,394.39962499999996,8107.101916666666,3808.5088749999995,95.03605421686746,27.672978045699704,0.0,83.88579166666665,52.81154166666667,31.52
514,2022-12-19,393.2655833333333,7990.898166666667,4323.724583333334,94.76279116465864,27.99467193637049,0.0,99.20875,53.35754166666666,30.6235294117647
514,2022-12-20,392.0727083333333,8003.445374999999,3716.15,94.47535140562248,27.866002095413535,0.0,103.51370833333334,53.287291666666675,29.511304347826087
514,2022-12-21,386.74516666666676,8051.306708333333,3172.4617916666666,93.19160642570283,27.3239550143899,0.0,95.95191666666666,52.32887499999999,26.959999999999997
514,2022-12-22,382.7369999999999,7969.6348333333335,3798.339166666667,92.2257831325301,27.31788445179493,0.0,95.29320833333334,52.70779166666667,31.10782608695652
514,2022-12-23,361.7829583333334,7377.8377083333335,4164.40875,87.17661646586346,27.89356641709509,0.0,92.055,53.292541666666665,26.742500000000003
514,2022-12-24,321.9915416666667,6699.92725,2302.5958333333333,77.5883232931727,27.33753891900676,0.0,81.37416666666667,53.231875,9.980000000000004
514,2022-12-25,321.48775000000006,6571.235958333335,558.9108333333334,77.4669277108434,27.829307852873924,0.0,82.52133333333332,53.778,19.6775
514,2022-12-26,135.33287499999997,2748.1474166666667,1924.2937499999998,32.6103313253012,28.012271077221744,0.0,87.01441666666666,55.348458333333326,21.47
514,2022-12-27,0.0,0.17287500000000003,3365.0979166666675,0.0,0.0,0.0,77.14279166666667,56.606,26.022105263157897
514,2022-12-28,193.18912500000002,3938.8769583333337,2989.099166666667,46.551596385542176,27.899427958775096,0.0,55.904875,53.53533333333334,35.37304347826087
514,2022-12-29,328.76695833333343,6626.792125000001,2062.22625,79.22095381526107,28.220834646840704,0.0,60.796124999999996,53.217375000000004,44.802499999999995
514,2022-12-30,345.47987500000005,6768.732166666666,1625.2924999999998,83.24816265060242,29.033571436556333,0.0,54.59341666666666,53.94408333333334,54.21826086956523
514,2022-12-31,345.53887499999996,6781.263208333334,1083.7508333333337,83.26237951807228,28.984869636229337,0.0,64.49750000000002,54.00999999999999,51.087500000000006
514,2023-01-01,338.98545833333327,6677.954291666668,549.5837499999999,81.68324297188752,28.8750446309438,0.0,83.10645833333334,54.00966666666667,41.36000000000001
514,2023-01-02,346.4827499999999,6817.149916666666,555.1245833333332,83.48981927710841,28.91104641004728,0.0,81.75016666666666,53.817125,41.92249999999999
514,2023-01-03,334.7810833333333,6904.181208333334,514.18125,80.67014056224899,27.582508891798806,0.0,70.12833333333333,52.365791666666674,39.6125
514,2023-01-04,168.98441666666668,3579.688250000001,3787.751666666667,40.71913654618474,26.852609026467285,0.0,67.430625,52.391,43.175000000000004
514,2023-01-05,140.32116666666667,2924.2227500000004,3598.6525,33.81232931726908,27.295922300112814,0.0,67.03716666666668,53.60162499999999,42.995000000000005
514,2023-01-06,299.40204166666666,5991.458125000001,797.9945833333335,72.1450702811245,28.42544466052753,0.0,64.80554166666667,54.17583333333334,37.25
514,2023-01-07,182.89358333333334,3495.471499999999,3273.025833333333,44.07074297188755,29.76307106288173,0.0,78.43025,53.993958333333325,34.582608695652176
514,2023-01-08,0.0,2.0620416666666666,3532.3562500000003,0.0,0.0,0.0,69.87725,54.09250000000001,26.185217391304352
514,2023-01-09,0.0,1.046833333333333,3510.7000000000003,0.0,0.0,0.0,69.92758333333333,54.372250000000015,30.98260869565218
514,2023-01-10,0.0,0.0,2375.8925000000004,0.0,0.0,0.0,61.09674999999999,53.709749999999985,30.045714285714293
514,2023-01-11,0.0,0.0,4178.768625000001,0.0,0.0,0.0,63.37566666666668,52.98804166666665,23.426315789473684
514,2023-01-12,0.0,0.0,5386.219583333334,0.0,0.0,0.0,72.00816666666668,53.327416666666664,37.79
514,2023-01-13,0.0,0.0,6707.035833333334,0.0,0.0,0.0,87.41829166666668,54.00041666666667,31.909999999999997
514,2023-01-14,0.0,0.0,6072.080416666667,0.0,0.0,0.0,89.64133333333332,54.290833333333325,21.185
514,2023-01-15,0.0,0.0,5904.747916666668,0.0,0.0,0.0,85.28379166666669,55.156000000000006,19.332500000000003
514,2023-01-16,0.0,0.0,5355.871666666667,0.0,0.0,0.0,91.99566666666665,55.614749999999994,25.4225
514,2023-01-17,0.0,0.0,3411.1104166666664,0.0,0.0,0.0,81.188125,53.404333333333334,27.531304347826087
514,2023-01-18,0.0,0.0,4316.045416666667,0.0,0.0,0.0,54.71791666666667,52.24608333333333,38.57749999999999
514,2023-01-19,0.0,0.0,5490.918750000001,0.0,0.0,0.0,47.30025,52.087916666666665,33.004210526315795
514,2023-01-20,0.0,0.0,5119.420000000001,0.0,0.0,0.0,51.26420833333332,52.93958333333333,33.997142857142855
514,2023-01-21,0.0,0.0,4769.5337500000005,0.0,0.0,0.0,49.605500000000006,53.09041666666667,31.257499999999997
514,2023-01-22,0.0,0.0,5187.233333333334,0.0,0.0,0.0,48.583333333333336,54.020083333333325,34.643750000000004
514,2023-01-23,0.0,0.0,4960.2908333333335,0.0,0.0,0.0,51.91229166666667,54.03958333333333,31.312727272727276
514,2023-01-24,0.0,0.0,5058.9615416666675,0.0,0.0,0.0,52.14675,53.06841666666666,34.025
514,2023-01-25,0.0,0.0,5582.460416666666,0.0,0.0,0.0,61.62725,52.63958333333334,30.87000000000001
514,2023-01-26,0.0,0.0,245.99320833333334,0.0,0.0,0.0,73.165,52.932,32.33652173913043
514,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.844210526315788
514,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.546956521739126
514,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.806
514,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.11500000000001
514,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.007499999999997
514,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.699130434782607
514,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.180000000000003
514,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.173913043478258
514,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.5424999999999998
514,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.464999999999996
514,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.64818181818182
514,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.815652173913044
514,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.2
514,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.29217391304348
514,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.69749999999999
514,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.08545454545455
514,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.08
514,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.791304347826085
514,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.00181818181817
514,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.98727272727273
514,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.245000000000005
514,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.81000000000001
514,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.177142857142865
514,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.0925
514,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.627826086956524
514,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.45749999999999
514,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.54
514,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.580000000000002
514,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.513043478260876
514,2023-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.0675
514,2023-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.182727272727274
514,2023-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.086956521739136
514,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.66272727272728
514,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.36173913043478
514,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.54000000000001
514,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.26571428571429
514,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.546363636363644
514,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.25739130434783
514,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.70000000000001
514,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.712941176470594
514,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.34521739130435
514,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.736842105263158
514,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.17250000000001
514,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.34521739130435
514,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.267272727272733
514,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.41391304347827
514,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.56
514,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.48
514,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.5178947368421
514,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.73499999999999
